Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-26T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-03-26T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-03-26T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-03-26T23:10:00.000+00:00,transformer,,Temperature,C,15.8
750259,Dormington Court - Dormington,2023-03-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
750259,Dormington Court - Dormington,2023-03-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
750259,Dormington Court - Dormington,2023-03-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
750259,Dormington Court - Dormington,2023-03-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-03-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
750259,Dormington Court - Dormington,2023-03-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-03-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.28
750259,Dormington Court - Dormington,2023-03-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.12
750259,Dormington Court - Dormington,2023-03-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,0.88
750259,Dormington Court - Dormington,2023-03-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-03-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-03-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-03-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
750259,Dormington Court - Dormington,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-26T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750259,Dormington Court - Dormington,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-03-26T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-26T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-26T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-26T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
750259,Dormington Court - Dormington,2023-03-26T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
750259,Dormington Court - Dormington,2023-03-26T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-03-26T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-03-26T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-03-26T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
750259,Dormington Court - Dormington,2023-03-26T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
750259,Dormington Court - Dormington,2023-03-26T23:00:00.000+00:00,transformer,,Temperature,C,15.9
750259,Dormington Court - Dormington,2023-03-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-03-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
750259,Dormington Court - Dormington,2023-03-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-03-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
750259,Dormington Court - Dormington,2023-03-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
750259,Dormington Court - Dormington,2023-03-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-03-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.01
750259,Dormington Court - Dormington,2023-03-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.6
750259,Dormington Court - Dormington,2023-03-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-03-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-03-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
750259,Dormington Court - Dormington,2023-03-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
750259,Dormington Court - Dormington,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
750259,Dormington Court - Dormington,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-26T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750259,Dormington Court - Dormington,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-26T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-03-26T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-26T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-26T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
750259,Dormington Court - Dormington,2023-03-26T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
750259,Dormington Court - Dormington,2023-03-26T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-03-26T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-03-26T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-03-26T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-03-26T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-03-26T22:50:00.000+00:00,transformer,,Temperature,C,16.0
750259,Dormington Court - Dormington,2023-03-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-03-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
750259,Dormington Court - Dormington,2023-03-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
750259,Dormington Court - Dormington,2023-03-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
750259,Dormington Court - Dormington,2023-03-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-03-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-03-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.8
750259,Dormington Court - Dormington,2023-03-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.65
750259,Dormington Court - Dormington,2023-03-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.26
750259,Dormington Court - Dormington,2023-03-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-03-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-03-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
750259,Dormington Court - Dormington,2023-03-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
750259,Dormington Court - Dormington,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
750259,Dormington Court - Dormington,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
750259,Dormington Court - Dormington,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-03-26T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-26T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-26T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
750259,Dormington Court - Dormington,2023-03-26T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
750259,Dormington Court - Dormington,2023-03-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-03-26T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-03-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-03-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
750259,Dormington Court - Dormington,2023-03-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
750259,Dormington Court - Dormington,2023-03-26T22:40:00.000+00:00,transformer,,Temperature,C,16.0
750259,Dormington Court - Dormington,2023-03-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
750259,Dormington Court - Dormington,2023-03-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-03-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
750259,Dormington Court - Dormington,2023-03-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
750259,Dormington Court - Dormington,2023-03-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-03-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-03-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.42
750259,Dormington Court - Dormington,2023-03-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.07
750259,Dormington Court - Dormington,2023-03-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.11
750259,Dormington Court - Dormington,2023-03-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-03-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-03-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
750259,Dormington Court - Dormington,2023-03-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
750259,Dormington Court - Dormington,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
750259,Dormington Court - Dormington,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750259,Dormington Court - Dormington,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-03-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-03-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-03-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
750259,Dormington Court - Dormington,2023-03-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
750259,Dormington Court - Dormington,2023-03-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-03-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-03-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-03-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-03-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-03-26T22:30:00.000+00:00,transformer,,Temperature,C,16.0
750259,Dormington Court - Dormington,2023-03-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-03-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
750259,Dormington Court - Dormington,2023-03-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-03-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
750259,Dormington Court - Dormington,2023-03-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-03-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
750259,Dormington Court - Dormington,2023-03-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-03-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,3.6
750259,Dormington Court - Dormington,2023-03-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.57
750259,Dormington Court - Dormington,2023-03-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.14
750259,Dormington Court - Dormington,2023-03-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-03-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-03-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
750259,Dormington Court - Dormington,2023-03-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
750259,Dormington Court - Dormington,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
750259,Dormington Court - Dormington,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
750259,Dormington Court - Dormington,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-03-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
750259,Dormington Court - Dormington,2023-03-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
750259,Dormington Court - Dormington,2023-03-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-03-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-03-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-03-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-03-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-03-26T22:20:00.000+00:00,transformer,,Temperature,C,16.0
750259,Dormington Court - Dormington,2023-03-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-03-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
750259,Dormington Court - Dormington,2023-03-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-03-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
750259,Dormington Court - Dormington,2023-03-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
750259,Dormington Court - Dormington,2023-03-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-03-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,3.17
750259,Dormington Court - Dormington,2023-03-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.33
750259,Dormington Court - Dormington,2023-03-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,1.21
750259,Dormington Court - Dormington,2023-03-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-03-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-03-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-03-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
750259,Dormington Court - Dormington,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
750259,Dormington Court - Dormington,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750259,Dormington Court - Dormington,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
750259,Dormington Court - Dormington,2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
750259,Dormington Court - Dormington,2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
750259,Dormington Court - Dormington,2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
750259,Dormington Court - Dormington,2023-03-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
750259,Dormington Court - Dormington,2023-03-26T22:10:00.000+00:00,transformer,,Temperature,C,16.0
750259,Dormington Court - Dormington,2023-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
750259,Dormington Court - Dormington,2023-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
750259,Dormington Court - Dormington,2023-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
750259,Dormington Court - Dormington,2023-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
750259,Dormington Court - Dormington,2023-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.22
750259,Dormington Court - Dormington,2023-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
750259,Dormington Court - Dormington,2023-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,1.29
750259,Dormington Court - Dormington,2023-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
750259,Dormington Court - Dormington,2023-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
750259,Dormington Court - Dormington,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
750259,Dormington Court - Dormington,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
750259,Dormington Court - Dormington,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
750259,Dormington Court - Dormington,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
750259,Dormington Court - Dormington,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
750259,Dormington Court - Dormington,2023-03-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-03-26T22:00:00.000+00:00,transformer,,Temperature,C,16.0
750259,Dormington Court - Dormington,2023-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
750259,Dormington Court - Dormington,2023-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
750259,Dormington Court - Dormington,2023-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
750259,Dormington Court - Dormington,2023-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
750259,Dormington Court - Dormington,2023-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,3.66
750259,Dormington Court - Dormington,2023-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
750259,Dormington Court - Dormington,2023-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.42
750259,Dormington Court - Dormington,2023-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
750259,Dormington Court - Dormington,2023-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
750259,Dormington Court - Dormington,2023-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
750259,Dormington Court - Dormington,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750259,Dormington Court - Dormington,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
750259,Dormington Court - Dormington,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
750259,Dormington Court - Dormington,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
750259,Dormington Court - Dormington,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-03-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-03-26T21:50:00.000+00:00,transformer,,Temperature,C,16.0
750259,Dormington Court - Dormington,2023-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
750259,Dormington Court - Dormington,2023-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
750259,Dormington Court - Dormington,2023-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
750259,Dormington Court - Dormington,2023-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
750259,Dormington Court - Dormington,2023-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.56
750259,Dormington Court - Dormington,2023-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
750259,Dormington Court - Dormington,2023-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
750259,Dormington Court - Dormington,2023-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
750259,Dormington Court - Dormington,2023-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
750259,Dormington Court - Dormington,2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
750259,Dormington Court - Dormington,2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
750259,Dormington Court - Dormington,2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
750259,Dormington Court - Dormington,2023-03-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
750259,Dormington Court - Dormington,2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-03-26T21:40:00.000+00:00,transformer,,Temperature,C,15.9
750259,Dormington Court - Dormington,2023-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
750259,Dormington Court - Dormington,2023-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
750259,Dormington Court - Dormington,2023-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
750259,Dormington Court - Dormington,2023-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
750259,Dormington Court - Dormington,2023-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.52
750259,Dormington Court - Dormington,2023-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.09
750259,Dormington Court - Dormington,2023-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,2.36
750259,Dormington Court - Dormington,2023-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
750259,Dormington Court - Dormington,2023-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
750259,Dormington Court - Dormington,2023-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
750259,Dormington Court - Dormington,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
750259,Dormington Court - Dormington,2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
750259,Dormington Court - Dormington,2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
750259,Dormington Court - Dormington,2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
750259,Dormington Court - Dormington,2023-03-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-03-26T21:30:00.000+00:00,transformer,,Temperature,C,15.9
750259,Dormington Court - Dormington,2023-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
750259,Dormington Court - Dormington,2023-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
750259,Dormington Court - Dormington,2023-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
750259,Dormington Court - Dormington,2023-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
750259,Dormington Court - Dormington,2023-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,3.66
750259,Dormington Court - Dormington,2023-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.86
750259,Dormington Court - Dormington,2023-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,2.43
750259,Dormington Court - Dormington,2023-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
750259,Dormington Court - Dormington,2023-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
750259,Dormington Court - Dormington,2023-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
750259,Dormington Court - Dormington,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
750259,Dormington Court - Dormington,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750259,Dormington Court - Dormington,2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
750259,Dormington Court - Dormington,2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
750259,Dormington Court - Dormington,2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
750259,Dormington Court - Dormington,2023-03-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-03-26T21:20:00.000+00:00,transformer,,Temperature,C,15.8
750259,Dormington Court - Dormington,2023-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
750259,Dormington Court - Dormington,2023-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
750259,Dormington Court - Dormington,2023-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
750259,Dormington Court - Dormington,2023-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
750259,Dormington Court - Dormington,2023-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.09
750259,Dormington Court - Dormington,2023-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
750259,Dormington Court - Dormington,2023-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,3.23
750259,Dormington Court - Dormington,2023-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
750259,Dormington Court - Dormington,2023-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
750259,Dormington Court - Dormington,2023-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750259,Dormington Court - Dormington,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
750259,Dormington Court - Dormington,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
750259,Dormington Court - Dormington,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
750259,Dormington Court - Dormington,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
750259,Dormington Court - Dormington,2023-03-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
750259,Dormington Court - Dormington,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-03-26T21:10:00.000+00:00,transformer,,Temperature,C,15.9
750259,Dormington Court - Dormington,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
750259,Dormington Court - Dormington,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
750259,Dormington Court - Dormington,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
750259,Dormington Court - Dormington,2023-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,4.4
750259,Dormington Court - Dormington,2023-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.63
750259,Dormington Court - Dormington,2023-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.2
750259,Dormington Court - Dormington,2023-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
750259,Dormington Court - Dormington,2023-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
750259,Dormington Court - Dormington,2023-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
750259,Dormington Court - Dormington,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
