Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
750259,Dormington Court - Dormington,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
750259,Dormington Court - Dormington,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
750259,Dormington Court - Dormington,2023-03-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
750259,Dormington Court - Dormington,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-03-26T16:50:00.000+00:00,transformer,,Temperature,C,17.0
750259,Dormington Court - Dormington,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
750259,Dormington Court - Dormington,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
750259,Dormington Court - Dormington,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
750259,Dormington Court - Dormington,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
750259,Dormington Court - Dormington,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
750259,Dormington Court - Dormington,2023-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
750259,Dormington Court - Dormington,2023-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.48
750259,Dormington Court - Dormington,2023-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
750259,Dormington Court - Dormington,2023-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,4.07
750259,Dormington Court - Dormington,2023-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
750259,Dormington Court - Dormington,2023-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
750259,Dormington Court - Dormington,2023-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
750259,Dormington Court - Dormington,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
750259,Dormington Court - Dormington,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
750259,Dormington Court - Dormington,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
750259,Dormington Court - Dormington,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
750259,Dormington Court - Dormington,2023-03-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
750259,Dormington Court - Dormington,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-03-26T16:40:00.000+00:00,transformer,,Temperature,C,17.0
750259,Dormington Court - Dormington,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
750259,Dormington Court - Dormington,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
750259,Dormington Court - Dormington,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
750259,Dormington Court - Dormington,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
750259,Dormington Court - Dormington,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
750259,Dormington Court - Dormington,2023-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
750259,Dormington Court - Dormington,2023-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.73
750259,Dormington Court - Dormington,2023-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
750259,Dormington Court - Dormington,2023-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.09
750259,Dormington Court - Dormington,2023-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
750259,Dormington Court - Dormington,2023-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
750259,Dormington Court - Dormington,2023-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
750259,Dormington Court - Dormington,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750259,Dormington Court - Dormington,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
750259,Dormington Court - Dormington,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
750259,Dormington Court - Dormington,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
750259,Dormington Court - Dormington,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
750259,Dormington Court - Dormington,2023-03-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
750259,Dormington Court - Dormington,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-03-26T16:30:00.000+00:00,transformer,,Temperature,C,16.8
750259,Dormington Court - Dormington,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
750259,Dormington Court - Dormington,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
750259,Dormington Court - Dormington,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
750259,Dormington Court - Dormington,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
750259,Dormington Court - Dormington,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
750259,Dormington Court - Dormington,2023-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.79
750259,Dormington Court - Dormington,2023-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
750259,Dormington Court - Dormington,2023-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.98
750259,Dormington Court - Dormington,2023-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
750259,Dormington Court - Dormington,2023-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
750259,Dormington Court - Dormington,2023-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
750259,Dormington Court - Dormington,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
750259,Dormington Court - Dormington,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
750259,Dormington Court - Dormington,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750259,Dormington Court - Dormington,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
750259,Dormington Court - Dormington,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
750259,Dormington Court - Dormington,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
750259,Dormington Court - Dormington,2023-03-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
750259,Dormington Court - Dormington,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
750259,Dormington Court - Dormington,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-03-26T16:20:00.000+00:00,transformer,,Temperature,C,16.6
750259,Dormington Court - Dormington,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
750259,Dormington Court - Dormington,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
750259,Dormington Court - Dormington,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
750259,Dormington Court - Dormington,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
750259,Dormington Court - Dormington,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
750259,Dormington Court - Dormington,2023-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.94
750259,Dormington Court - Dormington,2023-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.34
750259,Dormington Court - Dormington,2023-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.29
750259,Dormington Court - Dormington,2023-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
750259,Dormington Court - Dormington,2023-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
750259,Dormington Court - Dormington,2023-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
750259,Dormington Court - Dormington,2023-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
750259,Dormington Court - Dormington,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
750259,Dormington Court - Dormington,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
750259,Dormington Court - Dormington,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
750259,Dormington Court - Dormington,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
750259,Dormington Court - Dormington,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
750259,Dormington Court - Dormington,2023-03-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-03-26T16:10:00.000+00:00,transformer,,Temperature,C,16.7
750259,Dormington Court - Dormington,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
750259,Dormington Court - Dormington,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
750259,Dormington Court - Dormington,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
750259,Dormington Court - Dormington,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
750259,Dormington Court - Dormington,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
750259,Dormington Court - Dormington,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
750259,Dormington Court - Dormington,2023-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.47
750259,Dormington Court - Dormington,2023-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
750259,Dormington Court - Dormington,2023-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.28
750259,Dormington Court - Dormington,2023-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
750259,Dormington Court - Dormington,2023-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
750259,Dormington Court - Dormington,2023-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
750259,Dormington Court - Dormington,2023-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
750259,Dormington Court - Dormington,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
750259,Dormington Court - Dormington,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
750259,Dormington Court - Dormington,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750259,Dormington Court - Dormington,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750259,Dormington Court - Dormington,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
750259,Dormington Court - Dormington,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
750259,Dormington Court - Dormington,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
750259,Dormington Court - Dormington,2023-03-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
750259,Dormington Court - Dormington,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
750259,Dormington Court - Dormington,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
750259,Dormington Court - Dormington,2023-03-26T16:00:00.000+00:00,transformer,,Temperature,C,16.8
750259,Dormington Court - Dormington,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
750259,Dormington Court - Dormington,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
750259,Dormington Court - Dormington,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
750259,Dormington Court - Dormington,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
750259,Dormington Court - Dormington,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
750259,Dormington Court - Dormington,2023-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.85
750259,Dormington Court - Dormington,2023-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.85
750259,Dormington Court - Dormington,2023-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.75
750259,Dormington Court - Dormington,2023-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
750259,Dormington Court - Dormington,2023-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
750259,Dormington Court - Dormington,2023-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
750259,Dormington Court - Dormington,2023-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
750259,Dormington Court - Dormington,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
750259,Dormington Court - Dormington,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
750259,Dormington Court - Dormington,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750259,Dormington Court - Dormington,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
750259,Dormington Court - Dormington,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
750259,Dormington Court - Dormington,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
750259,Dormington Court - Dormington,2023-03-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-03-26T15:50:00.000+00:00,transformer,,Temperature,C,16.9
750259,Dormington Court - Dormington,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
750259,Dormington Court - Dormington,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
750259,Dormington Court - Dormington,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
750259,Dormington Court - Dormington,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
750259,Dormington Court - Dormington,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
750259,Dormington Court - Dormington,2023-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.04
750259,Dormington Court - Dormington,2023-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.14
750259,Dormington Court - Dormington,2023-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.92
750259,Dormington Court - Dormington,2023-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
750259,Dormington Court - Dormington,2023-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
750259,Dormington Court - Dormington,2023-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
750259,Dormington Court - Dormington,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
750259,Dormington Court - Dormington,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
750259,Dormington Court - Dormington,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
750259,Dormington Court - Dormington,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
750259,Dormington Court - Dormington,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
750259,Dormington Court - Dormington,2023-03-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
750259,Dormington Court - Dormington,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-03-26T15:40:00.000+00:00,transformer,,Temperature,C,17.0
750259,Dormington Court - Dormington,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
750259,Dormington Court - Dormington,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
750259,Dormington Court - Dormington,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
750259,Dormington Court - Dormington,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
750259,Dormington Court - Dormington,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
750259,Dormington Court - Dormington,2023-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.88
750259,Dormington Court - Dormington,2023-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
750259,Dormington Court - Dormington,2023-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.02
750259,Dormington Court - Dormington,2023-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
750259,Dormington Court - Dormington,2023-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
750259,Dormington Court - Dormington,2023-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
750259,Dormington Court - Dormington,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
750259,Dormington Court - Dormington,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
750259,Dormington Court - Dormington,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750259,Dormington Court - Dormington,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
750259,Dormington Court - Dormington,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
750259,Dormington Court - Dormington,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
750259,Dormington Court - Dormington,2023-03-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
750259,Dormington Court - Dormington,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-03-26T15:30:00.000+00:00,transformer,,Temperature,C,17.0
750259,Dormington Court - Dormington,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
750259,Dormington Court - Dormington,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
750259,Dormington Court - Dormington,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
750259,Dormington Court - Dormington,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
750259,Dormington Court - Dormington,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
750259,Dormington Court - Dormington,2023-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.62
750259,Dormington Court - Dormington,2023-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.84
750259,Dormington Court - Dormington,2023-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.31
750259,Dormington Court - Dormington,2023-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
750259,Dormington Court - Dormington,2023-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
750259,Dormington Court - Dormington,2023-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
750259,Dormington Court - Dormington,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750259,Dormington Court - Dormington,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
750259,Dormington Court - Dormington,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
750259,Dormington Court - Dormington,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
750259,Dormington Court - Dormington,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
750259,Dormington Court - Dormington,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
750259,Dormington Court - Dormington,2023-03-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-03-26T15:20:00.000+00:00,transformer,,Temperature,C,17.0
750259,Dormington Court - Dormington,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
750259,Dormington Court - Dormington,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
750259,Dormington Court - Dormington,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
750259,Dormington Court - Dormington,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
750259,Dormington Court - Dormington,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
750259,Dormington Court - Dormington,2023-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
750259,Dormington Court - Dormington,2023-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
750259,Dormington Court - Dormington,2023-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.04
750259,Dormington Court - Dormington,2023-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.5
750259,Dormington Court - Dormington,2023-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.71
750259,Dormington Court - Dormington,2023-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
750259,Dormington Court - Dormington,2023-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
750259,Dormington Court - Dormington,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
750259,Dormington Court - Dormington,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
750259,Dormington Court - Dormington,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
750259,Dormington Court - Dormington,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
750259,Dormington Court - Dormington,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
750259,Dormington Court - Dormington,2023-03-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-03-26T15:10:00.000+00:00,transformer,,Temperature,C,17.0
750259,Dormington Court - Dormington,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
750259,Dormington Court - Dormington,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
750259,Dormington Court - Dormington,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
750259,Dormington Court - Dormington,2023-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
750259,Dormington Court - Dormington,2023-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
750259,Dormington Court - Dormington,2023-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.34
750259,Dormington Court - Dormington,2023-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.01
750259,Dormington Court - Dormington,2023-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.42
750259,Dormington Court - Dormington,2023-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750259,Dormington Court - Dormington,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
750259,Dormington Court - Dormington,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
750259,Dormington Court - Dormington,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
750259,Dormington Court - Dormington,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
750259,Dormington Court - Dormington,2023-03-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
750259,Dormington Court - Dormington,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
750259,Dormington Court - Dormington,2023-03-26T15:00:00.000+00:00,transformer,,Temperature,C,16.8
750259,Dormington Court - Dormington,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
750259,Dormington Court - Dormington,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
750259,Dormington Court - Dormington,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
750259,Dormington Court - Dormington,2023-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
750259,Dormington Court - Dormington,2023-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
750259,Dormington Court - Dormington,2023-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.94
750259,Dormington Court - Dormington,2023-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.39
750259,Dormington Court - Dormington,2023-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.21
750259,Dormington Court - Dormington,2023-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
750259,Dormington Court - Dormington,2023-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
750259,Dormington Court - Dormington,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
750259,Dormington Court - Dormington,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750259,Dormington Court - Dormington,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
750259,Dormington Court - Dormington,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
750259,Dormington Court - Dormington,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
750259,Dormington Court - Dormington,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
750259,Dormington Court - Dormington,2023-03-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
750259,Dormington Court - Dormington,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
750259,Dormington Court - Dormington,2023-03-26T14:50:00.000+00:00,transformer,,Temperature,C,16.5
750259,Dormington Court - Dormington,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
750259,Dormington Court - Dormington,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
750259,Dormington Court - Dormington,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
750259,Dormington Court - Dormington,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
750259,Dormington Court - Dormington,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
750259,Dormington Court - Dormington,2023-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
750259,Dormington Court - Dormington,2023-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.89
750259,Dormington Court - Dormington,2023-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.42
750259,Dormington Court - Dormington,2023-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.1
750259,Dormington Court - Dormington,2023-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
750259,Dormington Court - Dormington,2023-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
750259,Dormington Court - Dormington,2023-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
