Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
750259,Dormington Court - Dormington,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750259,Dormington Court - Dormington,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
750259,Dormington Court - Dormington,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
750259,Dormington Court - Dormington,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
750259,Dormington Court - Dormington,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
750259,Dormington Court - Dormington,2023-03-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
750259,Dormington Court - Dormington,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-03-26T14:40:00.000+00:00,transformer,,Temperature,C,16.3
750259,Dormington Court - Dormington,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
750259,Dormington Court - Dormington,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
750259,Dormington Court - Dormington,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
750259,Dormington Court - Dormington,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
750259,Dormington Court - Dormington,2023-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
750259,Dormington Court - Dormington,2023-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.57
750259,Dormington Court - Dormington,2023-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.23
750259,Dormington Court - Dormington,2023-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.48
750259,Dormington Court - Dormington,2023-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
750259,Dormington Court - Dormington,2023-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
750259,Dormington Court - Dormington,2023-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
750259,Dormington Court - Dormington,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750259,Dormington Court - Dormington,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
750259,Dormington Court - Dormington,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750259,Dormington Court - Dormington,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
750259,Dormington Court - Dormington,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
750259,Dormington Court - Dormington,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
750259,Dormington Court - Dormington,2023-03-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-03-26T14:30:00.000+00:00,transformer,,Temperature,C,16.4
750259,Dormington Court - Dormington,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
750259,Dormington Court - Dormington,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
750259,Dormington Court - Dormington,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
750259,Dormington Court - Dormington,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
750259,Dormington Court - Dormington,2023-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
750259,Dormington Court - Dormington,2023-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.93
750259,Dormington Court - Dormington,2023-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
750259,Dormington Court - Dormington,2023-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.75
750259,Dormington Court - Dormington,2023-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
750259,Dormington Court - Dormington,2023-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
750259,Dormington Court - Dormington,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
750259,Dormington Court - Dormington,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
750259,Dormington Court - Dormington,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
750259,Dormington Court - Dormington,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
750259,Dormington Court - Dormington,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
750259,Dormington Court - Dormington,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
750259,Dormington Court - Dormington,2023-03-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
750259,Dormington Court - Dormington,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-03-26T14:20:00.000+00:00,transformer,,Temperature,C,16.6
750259,Dormington Court - Dormington,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
750259,Dormington Court - Dormington,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
750259,Dormington Court - Dormington,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
750259,Dormington Court - Dormington,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
750259,Dormington Court - Dormington,2023-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
750259,Dormington Court - Dormington,2023-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.66
750259,Dormington Court - Dormington,2023-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
750259,Dormington Court - Dormington,2023-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.84
750259,Dormington Court - Dormington,2023-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
750259,Dormington Court - Dormington,2023-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
750259,Dormington Court - Dormington,2023-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
750259,Dormington Court - Dormington,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
750259,Dormington Court - Dormington,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
750259,Dormington Court - Dormington,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
750259,Dormington Court - Dormington,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
750259,Dormington Court - Dormington,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
750259,Dormington Court - Dormington,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
750259,Dormington Court - Dormington,2023-03-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-03-26T14:10:00.000+00:00,transformer,,Temperature,C,16.9
750259,Dormington Court - Dormington,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
750259,Dormington Court - Dormington,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
750259,Dormington Court - Dormington,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750259,Dormington Court - Dormington,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
750259,Dormington Court - Dormington,2023-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
750259,Dormington Court - Dormington,2023-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
750259,Dormington Court - Dormington,2023-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.7
750259,Dormington Court - Dormington,2023-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.51
750259,Dormington Court - Dormington,2023-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.56
750259,Dormington Court - Dormington,2023-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
750259,Dormington Court - Dormington,2023-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
750259,Dormington Court - Dormington,2023-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
750259,Dormington Court - Dormington,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
750259,Dormington Court - Dormington,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
750259,Dormington Court - Dormington,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
750259,Dormington Court - Dormington,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
750259,Dormington Court - Dormington,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
750259,Dormington Court - Dormington,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
750259,Dormington Court - Dormington,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
750259,Dormington Court - Dormington,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
750259,Dormington Court - Dormington,2023-03-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-03-26T14:00:00.000+00:00,transformer,,Temperature,C,16.8
750259,Dormington Court - Dormington,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
750259,Dormington Court - Dormington,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
750259,Dormington Court - Dormington,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
750259,Dormington Court - Dormington,2023-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
750259,Dormington Court - Dormington,2023-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
750259,Dormington Court - Dormington,2023-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
750259,Dormington Court - Dormington,2023-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.06
750259,Dormington Court - Dormington,2023-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
750259,Dormington Court - Dormington,2023-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.77
750259,Dormington Court - Dormington,2023-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
750259,Dormington Court - Dormington,2023-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
750259,Dormington Court - Dormington,2023-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
750259,Dormington Court - Dormington,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
750259,Dormington Court - Dormington,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
750259,Dormington Court - Dormington,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
750259,Dormington Court - Dormington,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
750259,Dormington Court - Dormington,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
750259,Dormington Court - Dormington,2023-03-26T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
750259,Dormington Court - Dormington,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-03-26T13:50:00.000+00:00,transformer,,Temperature,C,16.5
750259,Dormington Court - Dormington,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
750259,Dormington Court - Dormington,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
750259,Dormington Court - Dormington,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
750259,Dormington Court - Dormington,2023-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
750259,Dormington Court - Dormington,2023-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
750259,Dormington Court - Dormington,2023-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
750259,Dormington Court - Dormington,2023-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.9
750259,Dormington Court - Dormington,2023-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.84
750259,Dormington Court - Dormington,2023-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
750259,Dormington Court - Dormington,2023-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
750259,Dormington Court - Dormington,2023-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
750259,Dormington Court - Dormington,2023-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
750259,Dormington Court - Dormington,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
750259,Dormington Court - Dormington,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
750259,Dormington Court - Dormington,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
750259,Dormington Court - Dormington,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
750259,Dormington Court - Dormington,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
750259,Dormington Court - Dormington,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
750259,Dormington Court - Dormington,2023-03-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-03-26T13:40:00.000+00:00,transformer,,Temperature,C,16.4
750259,Dormington Court - Dormington,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
750259,Dormington Court - Dormington,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
750259,Dormington Court - Dormington,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
750259,Dormington Court - Dormington,2023-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
750259,Dormington Court - Dormington,2023-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
750259,Dormington Court - Dormington,2023-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.88
750259,Dormington Court - Dormington,2023-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.45
750259,Dormington Court - Dormington,2023-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.12
750259,Dormington Court - Dormington,2023-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
750259,Dormington Court - Dormington,2023-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
750259,Dormington Court - Dormington,2023-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
750259,Dormington Court - Dormington,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
750259,Dormington Court - Dormington,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
750259,Dormington Court - Dormington,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
750259,Dormington Court - Dormington,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
750259,Dormington Court - Dormington,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
750259,Dormington Court - Dormington,2023-03-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-03-26T13:30:00.000+00:00,transformer,,Temperature,C,16.5
750259,Dormington Court - Dormington,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
750259,Dormington Court - Dormington,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
750259,Dormington Court - Dormington,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
750259,Dormington Court - Dormington,2023-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
750259,Dormington Court - Dormington,2023-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.93
750259,Dormington Court - Dormington,2023-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
750259,Dormington Court - Dormington,2023-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.28
750259,Dormington Court - Dormington,2023-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
750259,Dormington Court - Dormington,2023-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
750259,Dormington Court - Dormington,2023-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
750259,Dormington Court - Dormington,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750259,Dormington Court - Dormington,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
750259,Dormington Court - Dormington,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
750259,Dormington Court - Dormington,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
750259,Dormington Court - Dormington,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
750259,Dormington Court - Dormington,2023-03-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-03-26T13:20:00.000+00:00,transformer,,Temperature,C,16.4
750259,Dormington Court - Dormington,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
750259,Dormington Court - Dormington,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
750259,Dormington Court - Dormington,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
750259,Dormington Court - Dormington,2023-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
750259,Dormington Court - Dormington,2023-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
750259,Dormington Court - Dormington,2023-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.35
750259,Dormington Court - Dormington,2023-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.58
750259,Dormington Court - Dormington,2023-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.87
750259,Dormington Court - Dormington,2023-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
750259,Dormington Court - Dormington,2023-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
750259,Dormington Court - Dormington,2023-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
750259,Dormington Court - Dormington,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
750259,Dormington Court - Dormington,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
750259,Dormington Court - Dormington,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
750259,Dormington Court - Dormington,2023-03-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-03-26T13:10:00.000+00:00,transformer,,Temperature,C,16.4
750259,Dormington Court - Dormington,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
750259,Dormington Court - Dormington,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
750259,Dormington Court - Dormington,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
750259,Dormington Court - Dormington,2023-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.16
750259,Dormington Court - Dormington,2023-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.07
750259,Dormington Court - Dormington,2023-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.98
750259,Dormington Court - Dormington,2023-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
750259,Dormington Court - Dormington,2023-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
750259,Dormington Court - Dormington,2023-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
750259,Dormington Court - Dormington,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
750259,Dormington Court - Dormington,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
750259,Dormington Court - Dormington,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
750259,Dormington Court - Dormington,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
750259,Dormington Court - Dormington,2023-03-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-03-26T13:00:00.000+00:00,transformer,,Temperature,C,16.5
750259,Dormington Court - Dormington,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
750259,Dormington Court - Dormington,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
750259,Dormington Court - Dormington,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
750259,Dormington Court - Dormington,2023-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.14
750259,Dormington Court - Dormington,2023-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.13
750259,Dormington Court - Dormington,2023-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.32
750259,Dormington Court - Dormington,2023-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
750259,Dormington Court - Dormington,2023-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
750259,Dormington Court - Dormington,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
750259,Dormington Court - Dormington,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
750259,Dormington Court - Dormington,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
750259,Dormington Court - Dormington,2023-03-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-03-26T12:50:00.000+00:00,transformer,,Temperature,C,16.6
750259,Dormington Court - Dormington,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
750259,Dormington Court - Dormington,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
750259,Dormington Court - Dormington,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
750259,Dormington Court - Dormington,2023-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
750259,Dormington Court - Dormington,2023-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.99
750259,Dormington Court - Dormington,2023-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.08
750259,Dormington Court - Dormington,2023-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.93
750259,Dormington Court - Dormington,2023-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
750259,Dormington Court - Dormington,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
750259,Dormington Court - Dormington,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
750259,Dormington Court - Dormington,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
750259,Dormington Court - Dormington,2023-03-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
750259,Dormington Court - Dormington,2023-03-26T12:40:00.000+00:00,transformer,,Temperature,C,16.8
750259,Dormington Court - Dormington,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
