Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
750259,Dormington Court - Dormington,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
750259,Dormington Court - Dormington,2023-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.1
750259,Dormington Court - Dormington,2023-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.16
750259,Dormington Court - Dormington,2023-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
750259,Dormington Court - Dormington,2023-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
750259,Dormington Court - Dormington,2023-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
750259,Dormington Court - Dormington,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
750259,Dormington Court - Dormington,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
750259,Dormington Court - Dormington,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750259,Dormington Court - Dormington,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
750259,Dormington Court - Dormington,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
750259,Dormington Court - Dormington,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
750259,Dormington Court - Dormington,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
750259,Dormington Court - Dormington,2023-03-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-03-26T12:30:00.000+00:00,transformer,,Temperature,C,16.7
750259,Dormington Court - Dormington,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
750259,Dormington Court - Dormington,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
750259,Dormington Court - Dormington,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
750259,Dormington Court - Dormington,2023-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
750259,Dormington Court - Dormington,2023-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.41
750259,Dormington Court - Dormington,2023-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.08
750259,Dormington Court - Dormington,2023-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.04
750259,Dormington Court - Dormington,2023-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
750259,Dormington Court - Dormington,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
750259,Dormington Court - Dormington,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
750259,Dormington Court - Dormington,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
750259,Dormington Court - Dormington,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
750259,Dormington Court - Dormington,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
750259,Dormington Court - Dormington,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
750259,Dormington Court - Dormington,2023-03-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-03-26T12:20:00.000+00:00,transformer,,Temperature,C,16.1
750259,Dormington Court - Dormington,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
750259,Dormington Court - Dormington,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
750259,Dormington Court - Dormington,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
750259,Dormington Court - Dormington,2023-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
750259,Dormington Court - Dormington,2023-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.78
750259,Dormington Court - Dormington,2023-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.73
750259,Dormington Court - Dormington,2023-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.5
750259,Dormington Court - Dormington,2023-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
750259,Dormington Court - Dormington,2023-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
750259,Dormington Court - Dormington,2023-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
750259,Dormington Court - Dormington,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
750259,Dormington Court - Dormington,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
750259,Dormington Court - Dormington,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
750259,Dormington Court - Dormington,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
750259,Dormington Court - Dormington,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
750259,Dormington Court - Dormington,2023-03-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
750259,Dormington Court - Dormington,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
750259,Dormington Court - Dormington,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
750259,Dormington Court - Dormington,2023-03-26T12:10:00.000+00:00,transformer,,Temperature,C,15.7
750259,Dormington Court - Dormington,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
750259,Dormington Court - Dormington,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
750259,Dormington Court - Dormington,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
750259,Dormington Court - Dormington,2023-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
750259,Dormington Court - Dormington,2023-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
750259,Dormington Court - Dormington,2023-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.27
750259,Dormington Court - Dormington,2023-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.36
750259,Dormington Court - Dormington,2023-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.85
750259,Dormington Court - Dormington,2023-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
750259,Dormington Court - Dormington,2023-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
750259,Dormington Court - Dormington,2023-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
750259,Dormington Court - Dormington,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
750259,Dormington Court - Dormington,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
750259,Dormington Court - Dormington,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
750259,Dormington Court - Dormington,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
750259,Dormington Court - Dormington,2023-03-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
750259,Dormington Court - Dormington,2023-03-26T12:00:00.000+00:00,transformer,,Temperature,C,15.6
750259,Dormington Court - Dormington,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
750259,Dormington Court - Dormington,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
750259,Dormington Court - Dormington,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
750259,Dormington Court - Dormington,2023-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.86
750259,Dormington Court - Dormington,2023-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.69
750259,Dormington Court - Dormington,2023-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.5
750259,Dormington Court - Dormington,2023-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
750259,Dormington Court - Dormington,2023-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
750259,Dormington Court - Dormington,2023-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
750259,Dormington Court - Dormington,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
750259,Dormington Court - Dormington,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
750259,Dormington Court - Dormington,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750259,Dormington Court - Dormington,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
750259,Dormington Court - Dormington,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
750259,Dormington Court - Dormington,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
750259,Dormington Court - Dormington,2023-03-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
750259,Dormington Court - Dormington,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
750259,Dormington Court - Dormington,2023-03-26T11:50:00.000+00:00,transformer,,Temperature,C,15.6
750259,Dormington Court - Dormington,2023-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
750259,Dormington Court - Dormington,2023-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
750259,Dormington Court - Dormington,2023-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
750259,Dormington Court - Dormington,2023-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
750259,Dormington Court - Dormington,2023-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.94
750259,Dormington Court - Dormington,2023-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
750259,Dormington Court - Dormington,2023-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.51
750259,Dormington Court - Dormington,2023-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
750259,Dormington Court - Dormington,2023-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
750259,Dormington Court - Dormington,2023-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
750259,Dormington Court - Dormington,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
750259,Dormington Court - Dormington,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
750259,Dormington Court - Dormington,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750259,Dormington Court - Dormington,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
750259,Dormington Court - Dormington,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
750259,Dormington Court - Dormington,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
750259,Dormington Court - Dormington,2023-03-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-03-26T11:40:00.000+00:00,transformer,,Temperature,C,15.3
750259,Dormington Court - Dormington,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
750259,Dormington Court - Dormington,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
750259,Dormington Court - Dormington,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
750259,Dormington Court - Dormington,2023-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
750259,Dormington Court - Dormington,2023-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.2
750259,Dormington Court - Dormington,2023-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.53
750259,Dormington Court - Dormington,2023-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.38
750259,Dormington Court - Dormington,2023-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
750259,Dormington Court - Dormington,2023-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
750259,Dormington Court - Dormington,2023-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
750259,Dormington Court - Dormington,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
750259,Dormington Court - Dormington,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
750259,Dormington Court - Dormington,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
750259,Dormington Court - Dormington,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
750259,Dormington Court - Dormington,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
750259,Dormington Court - Dormington,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
750259,Dormington Court - Dormington,2023-03-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
750259,Dormington Court - Dormington,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-03-26T11:30:00.000+00:00,transformer,,Temperature,C,15.4
750259,Dormington Court - Dormington,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
750259,Dormington Court - Dormington,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
750259,Dormington Court - Dormington,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
750259,Dormington Court - Dormington,2023-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
750259,Dormington Court - Dormington,2023-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.24
750259,Dormington Court - Dormington,2023-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
750259,Dormington Court - Dormington,2023-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.23
750259,Dormington Court - Dormington,2023-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
750259,Dormington Court - Dormington,2023-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
750259,Dormington Court - Dormington,2023-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
750259,Dormington Court - Dormington,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
750259,Dormington Court - Dormington,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
750259,Dormington Court - Dormington,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
750259,Dormington Court - Dormington,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
750259,Dormington Court - Dormington,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
750259,Dormington Court - Dormington,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
750259,Dormington Court - Dormington,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
750259,Dormington Court - Dormington,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
750259,Dormington Court - Dormington,2023-03-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
750259,Dormington Court - Dormington,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
750259,Dormington Court - Dormington,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
750259,Dormington Court - Dormington,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
750259,Dormington Court - Dormington,2023-03-26T11:20:00.000+00:00,transformer,,Temperature,C,15.4
750259,Dormington Court - Dormington,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
750259,Dormington Court - Dormington,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
750259,Dormington Court - Dormington,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
750259,Dormington Court - Dormington,2023-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
750259,Dormington Court - Dormington,2023-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.23
750259,Dormington Court - Dormington,2023-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.71
750259,Dormington Court - Dormington,2023-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.5
750259,Dormington Court - Dormington,2023-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
750259,Dormington Court - Dormington,2023-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
750259,Dormington Court - Dormington,2023-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
750259,Dormington Court - Dormington,2023-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
750259,Dormington Court - Dormington,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
750259,Dormington Court - Dormington,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
750259,Dormington Court - Dormington,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
750259,Dormington Court - Dormington,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
750259,Dormington Court - Dormington,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
750259,Dormington Court - Dormington,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
750259,Dormington Court - Dormington,2023-03-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
750259,Dormington Court - Dormington,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
750259,Dormington Court - Dormington,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.1
750259,Dormington Court - Dormington,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
750259,Dormington Court - Dormington,2023-03-26T11:10:00.000+00:00,transformer,,Temperature,C,15.3
750259,Dormington Court - Dormington,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
750259,Dormington Court - Dormington,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
750259,Dormington Court - Dormington,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
750259,Dormington Court - Dormington,2023-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
750259,Dormington Court - Dormington,2023-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.64
750259,Dormington Court - Dormington,2023-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.63
750259,Dormington Court - Dormington,2023-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.16
750259,Dormington Court - Dormington,2023-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
750259,Dormington Court - Dormington,2023-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
750259,Dormington Court - Dormington,2023-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
750259,Dormington Court - Dormington,2023-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
750259,Dormington Court - Dormington,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
750259,Dormington Court - Dormington,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
750259,Dormington Court - Dormington,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
750259,Dormington Court - Dormington,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
750259,Dormington Court - Dormington,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
750259,Dormington Court - Dormington,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
750259,Dormington Court - Dormington,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
750259,Dormington Court - Dormington,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
750259,Dormington Court - Dormington,2023-03-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-03-26T11:00:00.000+00:00,transformer,,Temperature,C,15.3
750259,Dormington Court - Dormington,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
750259,Dormington Court - Dormington,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
750259,Dormington Court - Dormington,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
750259,Dormington Court - Dormington,2023-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
750259,Dormington Court - Dormington,2023-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
750259,Dormington Court - Dormington,2023-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.19
750259,Dormington Court - Dormington,2023-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.44
750259,Dormington Court - Dormington,2023-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.8
750259,Dormington Court - Dormington,2023-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
750259,Dormington Court - Dormington,2023-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
750259,Dormington Court - Dormington,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
750259,Dormington Court - Dormington,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
750259,Dormington Court - Dormington,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
750259,Dormington Court - Dormington,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
750259,Dormington Court - Dormington,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
750259,Dormington Court - Dormington,2023-03-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-03-26T10:50:00.000+00:00,transformer,,Temperature,C,15.4
750259,Dormington Court - Dormington,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
750259,Dormington Court - Dormington,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
750259,Dormington Court - Dormington,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
750259,Dormington Court - Dormington,2023-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
750259,Dormington Court - Dormington,2023-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
750259,Dormington Court - Dormington,2023-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.97
750259,Dormington Court - Dormington,2023-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.77
750259,Dormington Court - Dormington,2023-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
750259,Dormington Court - Dormington,2023-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
750259,Dormington Court - Dormington,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
750259,Dormington Court - Dormington,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
750259,Dormington Court - Dormington,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
750259,Dormington Court - Dormington,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
750259,Dormington Court - Dormington,2023-03-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
750259,Dormington Court - Dormington,2023-03-26T10:40:00.000+00:00,transformer,,Temperature,C,15.3
750259,Dormington Court - Dormington,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
750259,Dormington Court - Dormington,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
750259,Dormington Court - Dormington,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
750259,Dormington Court - Dormington,2023-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.08
750259,Dormington Court - Dormington,2023-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.99
750259,Dormington Court - Dormington,2023-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.98
750259,Dormington Court - Dormington,2023-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
750259,Dormington Court - Dormington,2023-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
750259,Dormington Court - Dormington,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
750259,Dormington Court - Dormington,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
