Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
750259,Dormington Court - Dormington,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
750259,Dormington Court - Dormington,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
750259,Dormington Court - Dormington,2023-03-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-03-26T10:30:00.000+00:00,transformer,,Temperature,C,15.3
750259,Dormington Court - Dormington,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
750259,Dormington Court - Dormington,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
750259,Dormington Court - Dormington,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
750259,Dormington Court - Dormington,2023-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.29
750259,Dormington Court - Dormington,2023-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.88
750259,Dormington Court - Dormington,2023-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.89
750259,Dormington Court - Dormington,2023-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
750259,Dormington Court - Dormington,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
750259,Dormington Court - Dormington,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
750259,Dormington Court - Dormington,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
750259,Dormington Court - Dormington,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
750259,Dormington Court - Dormington,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
750259,Dormington Court - Dormington,2023-03-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
750259,Dormington Court - Dormington,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-03-26T10:20:00.000+00:00,transformer,,Temperature,C,15.1
750259,Dormington Court - Dormington,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
750259,Dormington Court - Dormington,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
750259,Dormington Court - Dormington,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
750259,Dormington Court - Dormington,2023-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
750259,Dormington Court - Dormington,2023-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.43
750259,Dormington Court - Dormington,2023-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.66
750259,Dormington Court - Dormington,2023-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
750259,Dormington Court - Dormington,2023-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
750259,Dormington Court - Dormington,2023-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
750259,Dormington Court - Dormington,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
750259,Dormington Court - Dormington,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750259,Dormington Court - Dormington,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
750259,Dormington Court - Dormington,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
750259,Dormington Court - Dormington,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
750259,Dormington Court - Dormington,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
750259,Dormington Court - Dormington,2023-03-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-03-26T10:10:00.000+00:00,transformer,,Temperature,C,14.9
750259,Dormington Court - Dormington,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
750259,Dormington Court - Dormington,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
750259,Dormington Court - Dormington,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
750259,Dormington Court - Dormington,2023-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
750259,Dormington Court - Dormington,2023-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.34
750259,Dormington Court - Dormington,2023-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.25
750259,Dormington Court - Dormington,2023-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.52
750259,Dormington Court - Dormington,2023-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
750259,Dormington Court - Dormington,2023-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
750259,Dormington Court - Dormington,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
750259,Dormington Court - Dormington,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
750259,Dormington Court - Dormington,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
750259,Dormington Court - Dormington,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
750259,Dormington Court - Dormington,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
750259,Dormington Court - Dormington,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
750259,Dormington Court - Dormington,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
750259,Dormington Court - Dormington,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
750259,Dormington Court - Dormington,2023-03-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
750259,Dormington Court - Dormington,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
750259,Dormington Court - Dormington,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
750259,Dormington Court - Dormington,2023-03-26T10:00:00.000+00:00,transformer,,Temperature,C,14.8
750259,Dormington Court - Dormington,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
750259,Dormington Court - Dormington,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
750259,Dormington Court - Dormington,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
750259,Dormington Court - Dormington,2023-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
750259,Dormington Court - Dormington,2023-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.08
750259,Dormington Court - Dormington,2023-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.88
750259,Dormington Court - Dormington,2023-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.84
750259,Dormington Court - Dormington,2023-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
750259,Dormington Court - Dormington,2023-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
750259,Dormington Court - Dormington,2023-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
750259,Dormington Court - Dormington,2023-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
750259,Dormington Court - Dormington,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
750259,Dormington Court - Dormington,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
750259,Dormington Court - Dormington,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
750259,Dormington Court - Dormington,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
750259,Dormington Court - Dormington,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
750259,Dormington Court - Dormington,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
750259,Dormington Court - Dormington,2023-03-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-03-26T09:50:00.000+00:00,transformer,,Temperature,C,14.6
750259,Dormington Court - Dormington,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
750259,Dormington Court - Dormington,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
750259,Dormington Court - Dormington,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
750259,Dormington Court - Dormington,2023-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.31
750259,Dormington Court - Dormington,2023-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.8
750259,Dormington Court - Dormington,2023-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.73
750259,Dormington Court - Dormington,2023-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
750259,Dormington Court - Dormington,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
750259,Dormington Court - Dormington,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
750259,Dormington Court - Dormington,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
750259,Dormington Court - Dormington,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
750259,Dormington Court - Dormington,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
750259,Dormington Court - Dormington,2023-03-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-03-26T09:40:00.000+00:00,transformer,,Temperature,C,14.6
750259,Dormington Court - Dormington,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
750259,Dormington Court - Dormington,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
750259,Dormington Court - Dormington,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
750259,Dormington Court - Dormington,2023-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
750259,Dormington Court - Dormington,2023-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
750259,Dormington Court - Dormington,2023-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.26
750259,Dormington Court - Dormington,2023-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.33
750259,Dormington Court - Dormington,2023-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.04
750259,Dormington Court - Dormington,2023-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
750259,Dormington Court - Dormington,2023-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
750259,Dormington Court - Dormington,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
750259,Dormington Court - Dormington,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
750259,Dormington Court - Dormington,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
750259,Dormington Court - Dormington,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
750259,Dormington Court - Dormington,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
750259,Dormington Court - Dormington,2023-03-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
750259,Dormington Court - Dormington,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
750259,Dormington Court - Dormington,2023-03-26T09:30:00.000+00:00,transformer,,Temperature,C,14.8
750259,Dormington Court - Dormington,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
750259,Dormington Court - Dormington,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
750259,Dormington Court - Dormington,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
750259,Dormington Court - Dormington,2023-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
750259,Dormington Court - Dormington,2023-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.73
750259,Dormington Court - Dormington,2023-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.15
750259,Dormington Court - Dormington,2023-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.78
750259,Dormington Court - Dormington,2023-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
750259,Dormington Court - Dormington,2023-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
750259,Dormington Court - Dormington,2023-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
750259,Dormington Court - Dormington,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
750259,Dormington Court - Dormington,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
750259,Dormington Court - Dormington,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
750259,Dormington Court - Dormington,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
750259,Dormington Court - Dormington,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
750259,Dormington Court - Dormington,2023-03-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
750259,Dormington Court - Dormington,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
750259,Dormington Court - Dormington,2023-03-26T09:20:00.000+00:00,transformer,,Temperature,C,14.9
750259,Dormington Court - Dormington,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
750259,Dormington Court - Dormington,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
750259,Dormington Court - Dormington,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
750259,Dormington Court - Dormington,2023-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
750259,Dormington Court - Dormington,2023-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.21
750259,Dormington Court - Dormington,2023-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.94
750259,Dormington Court - Dormington,2023-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.86
750259,Dormington Court - Dormington,2023-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
750259,Dormington Court - Dormington,2023-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
750259,Dormington Court - Dormington,2023-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
750259,Dormington Court - Dormington,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
750259,Dormington Court - Dormington,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
750259,Dormington Court - Dormington,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
750259,Dormington Court - Dormington,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
750259,Dormington Court - Dormington,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
750259,Dormington Court - Dormington,2023-03-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-03-26T09:10:00.000+00:00,transformer,,Temperature,C,15.1
750259,Dormington Court - Dormington,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
750259,Dormington Court - Dormington,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
750259,Dormington Court - Dormington,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
750259,Dormington Court - Dormington,2023-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
750259,Dormington Court - Dormington,2023-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
750259,Dormington Court - Dormington,2023-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.98
750259,Dormington Court - Dormington,2023-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.02
750259,Dormington Court - Dormington,2023-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.55
750259,Dormington Court - Dormington,2023-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
750259,Dormington Court - Dormington,2023-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
750259,Dormington Court - Dormington,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
750259,Dormington Court - Dormington,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
750259,Dormington Court - Dormington,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
750259,Dormington Court - Dormington,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
750259,Dormington Court - Dormington,2023-03-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
750259,Dormington Court - Dormington,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-03-26T09:00:00.000+00:00,transformer,,Temperature,C,15.2
750259,Dormington Court - Dormington,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
750259,Dormington Court - Dormington,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
750259,Dormington Court - Dormington,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
750259,Dormington Court - Dormington,2023-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
750259,Dormington Court - Dormington,2023-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
750259,Dormington Court - Dormington,2023-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.17
750259,Dormington Court - Dormington,2023-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.96
750259,Dormington Court - Dormington,2023-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.98
750259,Dormington Court - Dormington,2023-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
750259,Dormington Court - Dormington,2023-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
750259,Dormington Court - Dormington,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750259,Dormington Court - Dormington,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
750259,Dormington Court - Dormington,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
750259,Dormington Court - Dormington,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
750259,Dormington Court - Dormington,2023-03-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-03-26T08:50:00.000+00:00,transformer,,Temperature,C,15.3
750259,Dormington Court - Dormington,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
750259,Dormington Court - Dormington,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
750259,Dormington Court - Dormington,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
750259,Dormington Court - Dormington,2023-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.73
750259,Dormington Court - Dormington,2023-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.04
750259,Dormington Court - Dormington,2023-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.57
750259,Dormington Court - Dormington,2023-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
750259,Dormington Court - Dormington,2023-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
750259,Dormington Court - Dormington,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
750259,Dormington Court - Dormington,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
750259,Dormington Court - Dormington,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
750259,Dormington Court - Dormington,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
750259,Dormington Court - Dormington,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
750259,Dormington Court - Dormington,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
750259,Dormington Court - Dormington,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
750259,Dormington Court - Dormington,2023-03-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
750259,Dormington Court - Dormington,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
750259,Dormington Court - Dormington,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
750259,Dormington Court - Dormington,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-03-26T08:40:00.000+00:00,transformer,,Temperature,C,15.4
750259,Dormington Court - Dormington,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
750259,Dormington Court - Dormington,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
750259,Dormington Court - Dormington,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
750259,Dormington Court - Dormington,2023-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
750259,Dormington Court - Dormington,2023-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.79
750259,Dormington Court - Dormington,2023-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.48
750259,Dormington Court - Dormington,2023-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
750259,Dormington Court - Dormington,2023-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
750259,Dormington Court - Dormington,2023-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
750259,Dormington Court - Dormington,2023-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
750259,Dormington Court - Dormington,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
750259,Dormington Court - Dormington,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
750259,Dormington Court - Dormington,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
750259,Dormington Court - Dormington,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
750259,Dormington Court - Dormington,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
750259,Dormington Court - Dormington,2023-03-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-03-26T08:30:00.000+00:00,transformer,,Temperature,C,15.5
750259,Dormington Court - Dormington,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
750259,Dormington Court - Dormington,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
750259,Dormington Court - Dormington,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
750259,Dormington Court - Dormington,2023-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
750259,Dormington Court - Dormington,2023-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.23
750259,Dormington Court - Dormington,2023-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.55
750259,Dormington Court - Dormington,2023-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,1.44
