Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
750259,Dormington Court - Dormington,2023-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
750259,Dormington Court - Dormington,2023-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
750259,Dormington Court - Dormington,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
750259,Dormington Court - Dormington,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
750259,Dormington Court - Dormington,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750259,Dormington Court - Dormington,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
750259,Dormington Court - Dormington,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
750259,Dormington Court - Dormington,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
750259,Dormington Court - Dormington,2023-03-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
750259,Dormington Court - Dormington,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-03-26T08:20:00.000+00:00,transformer,,Temperature,C,15.6
750259,Dormington Court - Dormington,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
750259,Dormington Court - Dormington,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
750259,Dormington Court - Dormington,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
750259,Dormington Court - Dormington,2023-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
750259,Dormington Court - Dormington,2023-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.86
750259,Dormington Court - Dormington,2023-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.97
750259,Dormington Court - Dormington,2023-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,2.26
750259,Dormington Court - Dormington,2023-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
750259,Dormington Court - Dormington,2023-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
750259,Dormington Court - Dormington,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
750259,Dormington Court - Dormington,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750259,Dormington Court - Dormington,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
750259,Dormington Court - Dormington,2023-03-26T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
750259,Dormington Court - Dormington,2023-03-26T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
750259,Dormington Court - Dormington,2023-03-26T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
750259,Dormington Court - Dormington,2023-03-26T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
750259,Dormington Court - Dormington,2023-03-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-03-26T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-03-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
750259,Dormington Court - Dormington,2023-03-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
750259,Dormington Court - Dormington,2023-03-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
750259,Dormington Court - Dormington,2023-03-26T08:10:00.000+00:00,transformer,,Temperature,C,15.6
750259,Dormington Court - Dormington,2023-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
750259,Dormington Court - Dormington,2023-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
750259,Dormington Court - Dormington,2023-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
750259,Dormington Court - Dormington,2023-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
750259,Dormington Court - Dormington,2023-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
750259,Dormington Court - Dormington,2023-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.17
750259,Dormington Court - Dormington,2023-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.13
750259,Dormington Court - Dormington,2023-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
750259,Dormington Court - Dormington,2023-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
750259,Dormington Court - Dormington,2023-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
750259,Dormington Court - Dormington,2023-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
750259,Dormington Court - Dormington,2023-03-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-03-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
750259,Dormington Court - Dormington,2023-03-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
750259,Dormington Court - Dormington,2023-03-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-03-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-03-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
750259,Dormington Court - Dormington,2023-03-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
750259,Dormington Court - Dormington,2023-03-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
750259,Dormington Court - Dormington,2023-03-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
750259,Dormington Court - Dormington,2023-03-26T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-03-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-03-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
750259,Dormington Court - Dormington,2023-03-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-03-26T08:00:00.000+00:00,transformer,,Temperature,C,15.6
750259,Dormington Court - Dormington,2023-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
750259,Dormington Court - Dormington,2023-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
750259,Dormington Court - Dormington,2023-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
750259,Dormington Court - Dormington,2023-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
750259,Dormington Court - Dormington,2023-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.9
750259,Dormington Court - Dormington,2023-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.16
750259,Dormington Court - Dormington,2023-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.96
750259,Dormington Court - Dormington,2023-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
750259,Dormington Court - Dormington,2023-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
750259,Dormington Court - Dormington,2023-03-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
750259,Dormington Court - Dormington,2023-03-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
750259,Dormington Court - Dormington,2023-03-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
750259,Dormington Court - Dormington,2023-03-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-26T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
750259,Dormington Court - Dormington,2023-03-26T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
750259,Dormington Court - Dormington,2023-03-26T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-03-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
750259,Dormington Court - Dormington,2023-03-26T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
750259,Dormington Court - Dormington,2023-03-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
750259,Dormington Court - Dormington,2023-03-26T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-03-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-03-26T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-26T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-03-26T07:50:00.000+00:00,transformer,,Temperature,C,15.5
750259,Dormington Court - Dormington,2023-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
750259,Dormington Court - Dormington,2023-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
750259,Dormington Court - Dormington,2023-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
750259,Dormington Court - Dormington,2023-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
750259,Dormington Court - Dormington,2023-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
750259,Dormington Court - Dormington,2023-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.93
750259,Dormington Court - Dormington,2023-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.29
750259,Dormington Court - Dormington,2023-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
750259,Dormington Court - Dormington,2023-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-03-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
750259,Dormington Court - Dormington,2023-03-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
750259,Dormington Court - Dormington,2023-03-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
750259,Dormington Court - Dormington,2023-03-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-26T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-26T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-03-26T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-03-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
750259,Dormington Court - Dormington,2023-03-26T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
750259,Dormington Court - Dormington,2023-03-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
750259,Dormington Court - Dormington,2023-03-26T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-03-26T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-03-26T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-03-26T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-03-26T07:40:00.000+00:00,transformer,,Temperature,C,15.5
750259,Dormington Court - Dormington,2023-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
750259,Dormington Court - Dormington,2023-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
750259,Dormington Court - Dormington,2023-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
750259,Dormington Court - Dormington,2023-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
750259,Dormington Court - Dormington,2023-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.63
750259,Dormington Court - Dormington,2023-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.16
750259,Dormington Court - Dormington,2023-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,2.09
750259,Dormington Court - Dormington,2023-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
750259,Dormington Court - Dormington,2023-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-03-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-03-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
750259,Dormington Court - Dormington,2023-03-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-03-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750259,Dormington Court - Dormington,2023-03-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-03-26T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-26T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
750259,Dormington Court - Dormington,2023-03-26T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-26T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
750259,Dormington Court - Dormington,2023-03-26T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
750259,Dormington Court - Dormington,2023-03-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-03-26T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-03-26T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
750259,Dormington Court - Dormington,2023-03-26T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
750259,Dormington Court - Dormington,2023-03-26T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
750259,Dormington Court - Dormington,2023-03-26T07:30:00.000+00:00,transformer,,Temperature,C,15.5
750259,Dormington Court - Dormington,2023-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
750259,Dormington Court - Dormington,2023-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
750259,Dormington Court - Dormington,2023-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
750259,Dormington Court - Dormington,2023-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
750259,Dormington Court - Dormington,2023-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.48
750259,Dormington Court - Dormington,2023-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.57
750259,Dormington Court - Dormington,2023-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.61
750259,Dormington Court - Dormington,2023-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
750259,Dormington Court - Dormington,2023-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
750259,Dormington Court - Dormington,2023-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
750259,Dormington Court - Dormington,2023-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
750259,Dormington Court - Dormington,2023-03-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-03-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
750259,Dormington Court - Dormington,2023-03-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
750259,Dormington Court - Dormington,2023-03-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-03-26T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-26T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
750259,Dormington Court - Dormington,2023-03-26T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
750259,Dormington Court - Dormington,2023-03-26T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
750259,Dormington Court - Dormington,2023-03-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
750259,Dormington Court - Dormington,2023-03-26T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-03-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-03-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-03-26T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-03-26T07:20:00.000+00:00,transformer,,Temperature,C,15.4
750259,Dormington Court - Dormington,2023-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
750259,Dormington Court - Dormington,2023-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
750259,Dormington Court - Dormington,2023-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
750259,Dormington Court - Dormington,2023-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.79
750259,Dormington Court - Dormington,2023-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.5
750259,Dormington Court - Dormington,2023-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
750259,Dormington Court - Dormington,2023-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
750259,Dormington Court - Dormington,2023-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
750259,Dormington Court - Dormington,2023-03-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-03-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
750259,Dormington Court - Dormington,2023-03-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
750259,Dormington Court - Dormington,2023-03-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750259,Dormington Court - Dormington,2023-03-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
750259,Dormington Court - Dormington,2023-03-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
750259,Dormington Court - Dormington,2023-03-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-03-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
750259,Dormington Court - Dormington,2023-03-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
750259,Dormington Court - Dormington,2023-03-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
750259,Dormington Court - Dormington,2023-03-26T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-03-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
750259,Dormington Court - Dormington,2023-03-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
750259,Dormington Court - Dormington,2023-03-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
750259,Dormington Court - Dormington,2023-03-26T07:10:00.000+00:00,transformer,,Temperature,C,15.3
750259,Dormington Court - Dormington,2023-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
750259,Dormington Court - Dormington,2023-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
750259,Dormington Court - Dormington,2023-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
750259,Dormington Court - Dormington,2023-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
750259,Dormington Court - Dormington,2023-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.98
750259,Dormington Court - Dormington,2023-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.08
750259,Dormington Court - Dormington,2023-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
750259,Dormington Court - Dormington,2023-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
750259,Dormington Court - Dormington,2023-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
750259,Dormington Court - Dormington,2023-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
750259,Dormington Court - Dormington,2023-03-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
750259,Dormington Court - Dormington,2023-03-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
750259,Dormington Court - Dormington,2023-03-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
750259,Dormington Court - Dormington,2023-03-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750259,Dormington Court - Dormington,2023-03-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-03-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
750259,Dormington Court - Dormington,2023-03-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-03-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-03-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
750259,Dormington Court - Dormington,2023-03-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
750259,Dormington Court - Dormington,2023-03-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
750259,Dormington Court - Dormington,2023-03-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-03-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
750259,Dormington Court - Dormington,2023-03-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-03-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
750259,Dormington Court - Dormington,2023-03-26T07:00:00.000+00:00,transformer,,Temperature,C,15.2
750259,Dormington Court - Dormington,2023-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
750259,Dormington Court - Dormington,2023-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
750259,Dormington Court - Dormington,2023-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
750259,Dormington Court - Dormington,2023-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
750259,Dormington Court - Dormington,2023-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
750259,Dormington Court - Dormington,2023-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.61
750259,Dormington Court - Dormington,2023-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.14
750259,Dormington Court - Dormington,2023-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,1.46
750259,Dormington Court - Dormington,2023-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
750259,Dormington Court - Dormington,2023-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
750259,Dormington Court - Dormington,2023-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
750259,Dormington Court - Dormington,2023-03-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
750259,Dormington Court - Dormington,2023-03-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-03-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
750259,Dormington Court - Dormington,2023-03-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-03-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750259,Dormington Court - Dormington,2023-03-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
750259,Dormington Court - Dormington,2023-03-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
750259,Dormington Court - Dormington,2023-03-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
750259,Dormington Court - Dormington,2023-03-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-03-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
750259,Dormington Court - Dormington,2023-03-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
750259,Dormington Court - Dormington,2023-03-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
750259,Dormington Court - Dormington,2023-03-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
750259,Dormington Court - Dormington,2023-03-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
750259,Dormington Court - Dormington,2023-03-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
750259,Dormington Court - Dormington,2023-03-26T06:50:00.000+00:00,transformer,,Temperature,C,15.1
750259,Dormington Court - Dormington,2023-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
750259,Dormington Court - Dormington,2023-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
750259,Dormington Court - Dormington,2023-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
750259,Dormington Court - Dormington,2023-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
750259,Dormington Court - Dormington,2023-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.66
750259,Dormington Court - Dormington,2023-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.4
750259,Dormington Court - Dormington,2023-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
750259,Dormington Court - Dormington,2023-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
750259,Dormington Court - Dormington,2023-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
750259,Dormington Court - Dormington,2023-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
750259,Dormington Court - Dormington,2023-03-26T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-26T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-03-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-26T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-26T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-03-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-26T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
750259,Dormington Court - Dormington,2023-03-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-26T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-26T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
750259,Dormington Court - Dormington,2023-03-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
750259,Dormington Court - Dormington,2023-03-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-03-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
750259,Dormington Court - Dormington,2023-03-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
750259,Dormington Court - Dormington,2023-03-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-03-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-03-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-03-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-03-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-03-26T06:40:00.000+00:00,transformer,,Temperature,C,15.1
750259,Dormington Court - Dormington,2023-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
750259,Dormington Court - Dormington,2023-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
750259,Dormington Court - Dormington,2023-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
750259,Dormington Court - Dormington,2023-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
750259,Dormington Court - Dormington,2023-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
750259,Dormington Court - Dormington,2023-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.22
750259,Dormington Court - Dormington,2023-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.17
750259,Dormington Court - Dormington,2023-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
750259,Dormington Court - Dormington,2023-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-03-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-03-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
750259,Dormington Court - Dormington,2023-03-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750259,Dormington Court - Dormington,2023-03-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750259,Dormington Court - Dormington,2023-03-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
750259,Dormington Court - Dormington,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
750259,Dormington Court - Dormington,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
750259,Dormington Court - Dormington,2023-03-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-03-26T06:30:00.000+00:00,transformer,,Temperature,C,15.1
750259,Dormington Court - Dormington,2023-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
750259,Dormington Court - Dormington,2023-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
750259,Dormington Court - Dormington,2023-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
750259,Dormington Court - Dormington,2023-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
750259,Dormington Court - Dormington,2023-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.17
750259,Dormington Court - Dormington,2023-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.81
750259,Dormington Court - Dormington,2023-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.67
750259,Dormington Court - Dormington,2023-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
750259,Dormington Court - Dormington,2023-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
750259,Dormington Court - Dormington,2023-03-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-03-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-03-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750259,Dormington Court - Dormington,2023-03-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
750259,Dormington Court - Dormington,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
750259,Dormington Court - Dormington,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
750259,Dormington Court - Dormington,2023-03-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
750259,Dormington Court - Dormington,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
