Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-26T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
750259,Dormington Court - Dormington,2023-03-26T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-03-26T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-03-26T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
750259,Dormington Court - Dormington,2023-03-26T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-03-26T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-26T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-26T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-03-26T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
750259,Dormington Court - Dormington,2023-03-26T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
750259,Dormington Court - Dormington,2023-03-26T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-03-26T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-03-26T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
750259,Dormington Court - Dormington,2023-03-26T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
750259,Dormington Court - Dormington,2023-03-26T04:10:00.000+00:00,transformer,,Temperature,C,15.2
750259,Dormington Court - Dormington,2023-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
750259,Dormington Court - Dormington,2023-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
750259,Dormington Court - Dormington,2023-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
750259,Dormington Court - Dormington,2023-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.66
750259,Dormington Court - Dormington,2023-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.14
750259,Dormington Court - Dormington,2023-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.82
750259,Dormington Court - Dormington,2023-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
750259,Dormington Court - Dormington,2023-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
750259,Dormington Court - Dormington,2023-03-26T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-26T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-03-26T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-26T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-26T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
750259,Dormington Court - Dormington,2023-03-26T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-26T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
750259,Dormington Court - Dormington,2023-03-26T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-03-26T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-03-26T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
750259,Dormington Court - Dormington,2023-03-26T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-26T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-26T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-03-26T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
750259,Dormington Court - Dormington,2023-03-26T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
750259,Dormington Court - Dormington,2023-03-26T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
750259,Dormington Court - Dormington,2023-03-26T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-03-26T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
750259,Dormington Court - Dormington,2023-03-26T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
750259,Dormington Court - Dormington,2023-03-26T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
750259,Dormington Court - Dormington,2023-03-26T04:00:00.000+00:00,transformer,,Temperature,C,15.1
750259,Dormington Court - Dormington,2023-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
750259,Dormington Court - Dormington,2023-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
750259,Dormington Court - Dormington,2023-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
750259,Dormington Court - Dormington,2023-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
750259,Dormington Court - Dormington,2023-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.92
750259,Dormington Court - Dormington,2023-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.5
750259,Dormington Court - Dormington,2023-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.84
750259,Dormington Court - Dormington,2023-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
750259,Dormington Court - Dormington,2023-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
750259,Dormington Court - Dormington,2023-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
750259,Dormington Court - Dormington,2023-03-26T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-26T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-03-26T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-26T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-26T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
750259,Dormington Court - Dormington,2023-03-26T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-26T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
750259,Dormington Court - Dormington,2023-03-26T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-26T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-03-26T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-26T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-26T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-26T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-26T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
750259,Dormington Court - Dormington,2023-03-26T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-03-26T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
750259,Dormington Court - Dormington,2023-03-26T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
750259,Dormington Court - Dormington,2023-03-26T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-03-26T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-03-26T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-03-26T03:50:00.000+00:00,transformer,,Temperature,C,15.1
750259,Dormington Court - Dormington,2023-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
750259,Dormington Court - Dormington,2023-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
750259,Dormington Court - Dormington,2023-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
750259,Dormington Court - Dormington,2023-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
750259,Dormington Court - Dormington,2023-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.02
750259,Dormington Court - Dormington,2023-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.88
750259,Dormington Court - Dormington,2023-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-03-26T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-26T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-03-26T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-26T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-26T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
750259,Dormington Court - Dormington,2023-03-26T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-26T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
750259,Dormington Court - Dormington,2023-03-26T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-26T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-03-26T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-03-26T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-26T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-26T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-26T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
750259,Dormington Court - Dormington,2023-03-26T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
750259,Dormington Court - Dormington,2023-03-26T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-03-26T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-03-26T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-03-26T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
750259,Dormington Court - Dormington,2023-03-26T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
750259,Dormington Court - Dormington,2023-03-26T03:40:00.000+00:00,transformer,,Temperature,C,15.3
750259,Dormington Court - Dormington,2023-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
750259,Dormington Court - Dormington,2023-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
750259,Dormington Court - Dormington,2023-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
750259,Dormington Court - Dormington,2023-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.74
750259,Dormington Court - Dormington,2023-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.9
750259,Dormington Court - Dormington,2023-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
750259,Dormington Court - Dormington,2023-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
750259,Dormington Court - Dormington,2023-03-26T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-26T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-03-26T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-26T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-26T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
750259,Dormington Court - Dormington,2023-03-26T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-26T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
750259,Dormington Court - Dormington,2023-03-26T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-26T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-26T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-26T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-26T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-26T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-03-26T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
750259,Dormington Court - Dormington,2023-03-26T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-03-26T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-03-26T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
750259,Dormington Court - Dormington,2023-03-26T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-03-26T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-03-26T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-03-26T03:30:00.000+00:00,transformer,,Temperature,C,15.3
750259,Dormington Court - Dormington,2023-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
750259,Dormington Court - Dormington,2023-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
750259,Dormington Court - Dormington,2023-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
750259,Dormington Court - Dormington,2023-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.16
750259,Dormington Court - Dormington,2023-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.06
750259,Dormington Court - Dormington,2023-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-03-26T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-26T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-03-26T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-26T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-26T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
750259,Dormington Court - Dormington,2023-03-26T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-26T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
750259,Dormington Court - Dormington,2023-03-26T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-03-26T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750259,Dormington Court - Dormington,2023-03-26T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
750259,Dormington Court - Dormington,2023-03-26T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-26T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-26T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-26T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
750259,Dormington Court - Dormington,2023-03-26T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
750259,Dormington Court - Dormington,2023-03-26T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-03-26T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-03-26T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-03-26T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
750259,Dormington Court - Dormington,2023-03-26T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
750259,Dormington Court - Dormington,2023-03-26T03:20:00.000+00:00,transformer,,Temperature,C,15.4
750259,Dormington Court - Dormington,2023-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
750259,Dormington Court - Dormington,2023-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
750259,Dormington Court - Dormington,2023-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
750259,Dormington Court - Dormington,2023-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.02
750259,Dormington Court - Dormington,2023-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.21
750259,Dormington Court - Dormington,2023-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
750259,Dormington Court - Dormington,2023-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
750259,Dormington Court - Dormington,2023-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
750259,Dormington Court - Dormington,2023-03-26T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-26T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-03-26T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-26T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-26T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
750259,Dormington Court - Dormington,2023-03-26T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-26T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
750259,Dormington Court - Dormington,2023-03-26T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-26T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-26T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-26T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-26T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-03-26T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-26T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
750259,Dormington Court - Dormington,2023-03-26T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
750259,Dormington Court - Dormington,2023-03-26T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-03-26T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
750259,Dormington Court - Dormington,2023-03-26T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-03-26T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-03-26T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-03-26T03:10:00.000+00:00,transformer,,Temperature,C,15.3
750259,Dormington Court - Dormington,2023-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
750259,Dormington Court - Dormington,2023-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
750259,Dormington Court - Dormington,2023-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
750259,Dormington Court - Dormington,2023-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.89
750259,Dormington Court - Dormington,2023-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.33
750259,Dormington Court - Dormington,2023-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-03-26T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-26T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-26T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-26T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-26T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
750259,Dormington Court - Dormington,2023-03-26T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-26T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
750259,Dormington Court - Dormington,2023-03-26T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-26T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-26T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-26T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-26T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-03-26T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-26T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
750259,Dormington Court - Dormington,2023-03-26T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
750259,Dormington Court - Dormington,2023-03-26T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-03-26T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
750259,Dormington Court - Dormington,2023-03-26T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-03-26T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-03-26T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-03-26T03:00:00.000+00:00,transformer,,Temperature,C,15.6
750259,Dormington Court - Dormington,2023-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
750259,Dormington Court - Dormington,2023-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
750259,Dormington Court - Dormington,2023-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
750259,Dormington Court - Dormington,2023-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.84
750259,Dormington Court - Dormington,2023-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.2
750259,Dormington Court - Dormington,2023-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,1.52
750259,Dormington Court - Dormington,2023-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-03-26T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-26T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-03-26T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-26T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-26T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
750259,Dormington Court - Dormington,2023-03-26T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-26T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750259,Dormington Court - Dormington,2023-03-26T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-26T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-26T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-03-26T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-26T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-26T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-26T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
750259,Dormington Court - Dormington,2023-03-26T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
750259,Dormington Court - Dormington,2023-03-26T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
750259,Dormington Court - Dormington,2023-03-26T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-03-26T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-26T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-03-26T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-26T02:50:00.000+00:00,transformer,,Temperature,C,15.6
750259,Dormington Court - Dormington,2023-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
750259,Dormington Court - Dormington,2023-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
750259,Dormington Court - Dormington,2023-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
750259,Dormington Court - Dormington,2023-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.91
750259,Dormington Court - Dormington,2023-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.28
750259,Dormington Court - Dormington,2023-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.22
750259,Dormington Court - Dormington,2023-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
750259,Dormington Court - Dormington,2023-03-26T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-26T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-03-26T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-26T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-26T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
750259,Dormington Court - Dormington,2023-03-26T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-26T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
750259,Dormington Court - Dormington,2023-03-26T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-26T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
750259,Dormington Court - Dormington,2023-03-26T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
750259,Dormington Court - Dormington,2023-03-26T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-26T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-26T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-26T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
750259,Dormington Court - Dormington,2023-03-26T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
750259,Dormington Court - Dormington,2023-03-26T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-03-26T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-03-26T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
750259,Dormington Court - Dormington,2023-03-26T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
750259,Dormington Court - Dormington,2023-03-26T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
750259,Dormington Court - Dormington,2023-03-26T02:40:00.000+00:00,transformer,,Temperature,C,15.7
750259,Dormington Court - Dormington,2023-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
750259,Dormington Court - Dormington,2023-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
750259,Dormington Court - Dormington,2023-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
750259,Dormington Court - Dormington,2023-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.93
750259,Dormington Court - Dormington,2023-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.45
750259,Dormington Court - Dormington,2023-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
750259,Dormington Court - Dormington,2023-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
750259,Dormington Court - Dormington,2023-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
750259,Dormington Court - Dormington,2023-03-26T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-26T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-03-26T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-26T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-26T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
750259,Dormington Court - Dormington,2023-03-26T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-26T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
750259,Dormington Court - Dormington,2023-03-26T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-26T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-26T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-03-26T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-03-26T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-26T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-03-26T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
750259,Dormington Court - Dormington,2023-03-26T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-03-26T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
750259,Dormington Court - Dormington,2023-03-26T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-03-26T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-03-26T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-03-26T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-03-26T02:30:00.000+00:00,transformer,,Temperature,C,15.8
750259,Dormington Court - Dormington,2023-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
750259,Dormington Court - Dormington,2023-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
750259,Dormington Court - Dormington,2023-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
750259,Dormington Court - Dormington,2023-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.06
750259,Dormington Court - Dormington,2023-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.5
750259,Dormington Court - Dormington,2023-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.92
750259,Dormington Court - Dormington,2023-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
750259,Dormington Court - Dormington,2023-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
750259,Dormington Court - Dormington,2023-03-26T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-26T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-03-26T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-26T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-26T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
750259,Dormington Court - Dormington,2023-03-26T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-26T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
750259,Dormington Court - Dormington,2023-03-26T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-03-26T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-03-26T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-26T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-26T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-26T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
750259,Dormington Court - Dormington,2023-03-26T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
750259,Dormington Court - Dormington,2023-03-26T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
750259,Dormington Court - Dormington,2023-03-26T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
750259,Dormington Court - Dormington,2023-03-26T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
750259,Dormington Court - Dormington,2023-03-26T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
750259,Dormington Court - Dormington,2023-03-26T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-03-26T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-03-26T02:20:00.000+00:00,transformer,,Temperature,C,16.1
750259,Dormington Court - Dormington,2023-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
750259,Dormington Court - Dormington,2023-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
750259,Dormington Court - Dormington,2023-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
750259,Dormington Court - Dormington,2023-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
750259,Dormington Court - Dormington,2023-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.05
750259,Dormington Court - Dormington,2023-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.74
750259,Dormington Court - Dormington,2023-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.79
750259,Dormington Court - Dormington,2023-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-03-26T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-26T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
750259,Dormington Court - Dormington,2023-03-26T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-26T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-26T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
750259,Dormington Court - Dormington,2023-03-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-26T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
750259,Dormington Court - Dormington,2023-03-26T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-03-26T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750259,Dormington Court - Dormington,2023-03-26T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
750259,Dormington Court - Dormington,2023-03-26T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-26T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-26T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-03-26T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
750259,Dormington Court - Dormington,2023-03-26T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
750259,Dormington Court - Dormington,2023-03-26T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
750259,Dormington Court - Dormington,2023-03-26T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-03-26T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-03-26T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
750259,Dormington Court - Dormington,2023-03-26T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
750259,Dormington Court - Dormington,2023-03-26T02:10:00.000+00:00,transformer,,Temperature,C,16.2
750259,Dormington Court - Dormington,2023-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
750259,Dormington Court - Dormington,2023-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
750259,Dormington Court - Dormington,2023-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
750259,Dormington Court - Dormington,2023-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
