Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-28T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-28T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
750259,Dormington Court - Dormington,2023-03-28T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-28T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-03-28T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-03-28T01:30:00.000+00:00,transformer,,Temperature,C,14.4
750259,Dormington Court - Dormington,2023-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
750259,Dormington Court - Dormington,2023-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
750259,Dormington Court - Dormington,2023-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
750259,Dormington Court - Dormington,2023-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
750259,Dormington Court - Dormington,2023-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
750259,Dormington Court - Dormington,2023-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
750259,Dormington Court - Dormington,2023-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.66
750259,Dormington Court - Dormington,2023-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.44
750259,Dormington Court - Dormington,2023-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,0.92
750259,Dormington Court - Dormington,2023-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-03-28T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-28T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-03-28T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-28T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-28T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
750259,Dormington Court - Dormington,2023-03-28T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-28T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
750259,Dormington Court - Dormington,2023-03-28T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-03-28T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-28T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-28T01:20:00.000+00:00,transformer,,Temperature,C,14.4
750259,Dormington Court - Dormington,2023-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
750259,Dormington Court - Dormington,2023-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
750259,Dormington Court - Dormington,2023-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
750259,Dormington Court - Dormington,2023-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
750259,Dormington Court - Dormington,2023-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
750259,Dormington Court - Dormington,2023-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.32
750259,Dormington Court - Dormington,2023-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.34
750259,Dormington Court - Dormington,2023-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.08
750259,Dormington Court - Dormington,2023-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
750259,Dormington Court - Dormington,2023-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-03-28T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-28T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-03-28T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-28T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-28T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
750259,Dormington Court - Dormington,2023-03-28T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-28T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-03-28T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-03-28T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-28T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-28T01:10:00.000+00:00,transformer,,Temperature,C,14.4
750259,Dormington Court - Dormington,2023-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
750259,Dormington Court - Dormington,2023-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
750259,Dormington Court - Dormington,2023-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
750259,Dormington Court - Dormington,2023-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
750259,Dormington Court - Dormington,2023-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
750259,Dormington Court - Dormington,2023-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.36
750259,Dormington Court - Dormington,2023-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.72
750259,Dormington Court - Dormington,2023-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.2
750259,Dormington Court - Dormington,2023-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
750259,Dormington Court - Dormington,2023-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
750259,Dormington Court - Dormington,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-28T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-28T01:00:00.000+00:00,transformer,,Temperature,C,14.4
750259,Dormington Court - Dormington,2023-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
750259,Dormington Court - Dormington,2023-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
750259,Dormington Court - Dormington,2023-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
750259,Dormington Court - Dormington,2023-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
750259,Dormington Court - Dormington,2023-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
750259,Dormington Court - Dormington,2023-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
750259,Dormington Court - Dormington,2023-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.31
750259,Dormington Court - Dormington,2023-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.58
750259,Dormington Court - Dormington,2023-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
750259,Dormington Court - Dormington,2023-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
750259,Dormington Court - Dormington,2023-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
750259,Dormington Court - Dormington,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
750259,Dormington Court - Dormington,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-28T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
750259,Dormington Court - Dormington,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-03-28T00:50:00.000+00:00,transformer,,Temperature,C,14.5
750259,Dormington Court - Dormington,2023-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
750259,Dormington Court - Dormington,2023-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
750259,Dormington Court - Dormington,2023-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
750259,Dormington Court - Dormington,2023-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
750259,Dormington Court - Dormington,2023-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
750259,Dormington Court - Dormington,2023-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.28
750259,Dormington Court - Dormington,2023-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.08
750259,Dormington Court - Dormington,2023-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
750259,Dormington Court - Dormington,2023-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
750259,Dormington Court - Dormington,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
750259,Dormington Court - Dormington,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
750259,Dormington Court - Dormington,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-28T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
750259,Dormington Court - Dormington,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-28T00:40:00.000+00:00,transformer,,Temperature,C,14.6
750259,Dormington Court - Dormington,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
750259,Dormington Court - Dormington,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
750259,Dormington Court - Dormington,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
750259,Dormington Court - Dormington,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
750259,Dormington Court - Dormington,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
750259,Dormington Court - Dormington,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
750259,Dormington Court - Dormington,2023-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.52
750259,Dormington Court - Dormington,2023-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.13
750259,Dormington Court - Dormington,2023-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
750259,Dormington Court - Dormington,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-28T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
750259,Dormington Court - Dormington,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-28T00:30:00.000+00:00,transformer,,Temperature,C,14.7
750259,Dormington Court - Dormington,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
750259,Dormington Court - Dormington,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
750259,Dormington Court - Dormington,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
750259,Dormington Court - Dormington,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
750259,Dormington Court - Dormington,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
750259,Dormington Court - Dormington,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
750259,Dormington Court - Dormington,2023-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.7
750259,Dormington Court - Dormington,2023-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.1
750259,Dormington Court - Dormington,2023-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,0.9
750259,Dormington Court - Dormington,2023-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
750259,Dormington Court - Dormington,2023-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
750259,Dormington Court - Dormington,2023-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
750259,Dormington Court - Dormington,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
750259,Dormington Court - Dormington,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-28T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
750259,Dormington Court - Dormington,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-28T00:20:00.000+00:00,transformer,,Temperature,C,14.7
750259,Dormington Court - Dormington,2023-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
750259,Dormington Court - Dormington,2023-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
750259,Dormington Court - Dormington,2023-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
750259,Dormington Court - Dormington,2023-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
750259,Dormington Court - Dormington,2023-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
750259,Dormington Court - Dormington,2023-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
750259,Dormington Court - Dormington,2023-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.45
750259,Dormington Court - Dormington,2023-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.34
750259,Dormington Court - Dormington,2023-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
750259,Dormington Court - Dormington,2023-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
750259,Dormington Court - Dormington,2023-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
750259,Dormington Court - Dormington,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
750259,Dormington Court - Dormington,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-28T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
750259,Dormington Court - Dormington,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-28T00:10:00.000+00:00,transformer,,Temperature,C,14.7
750259,Dormington Court - Dormington,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
750259,Dormington Court - Dormington,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
750259,Dormington Court - Dormington,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
750259,Dormington Court - Dormington,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
750259,Dormington Court - Dormington,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
750259,Dormington Court - Dormington,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
750259,Dormington Court - Dormington,2023-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
750259,Dormington Court - Dormington,2023-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.47
750259,Dormington Court - Dormington,2023-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.46
750259,Dormington Court - Dormington,2023-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.21
750259,Dormington Court - Dormington,2023-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
750259,Dormington Court - Dormington,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-28T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
750259,Dormington Court - Dormington,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-28T00:00:00.000+00:00,transformer,,Temperature,C,14.8
750259,Dormington Court - Dormington,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
750259,Dormington Court - Dormington,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
750259,Dormington Court - Dormington,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
750259,Dormington Court - Dormington,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
750259,Dormington Court - Dormington,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
750259,Dormington Court - Dormington,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
750259,Dormington Court - Dormington,2023-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.4
750259,Dormington Court - Dormington,2023-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.54
750259,Dormington Court - Dormington,2023-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.64
750259,Dormington Court - Dormington,2023-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-03-29T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750259,Dormington Court - Dormington,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
750259,Dormington Court - Dormington,2023-03-29T23:50:00.000+00:00,transformer,,Temperature,C,17.7
750259,Dormington Court - Dormington,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
750259,Dormington Court - Dormington,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
750259,Dormington Court - Dormington,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
750259,Dormington Court - Dormington,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
750259,Dormington Court - Dormington,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
750259,Dormington Court - Dormington,2023-03-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-03-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
750259,Dormington Court - Dormington,2023-03-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
750259,Dormington Court - Dormington,2023-03-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
750259,Dormington Court - Dormington,2023-03-29T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
750259,Dormington Court - Dormington,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750259,Dormington Court - Dormington,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
750259,Dormington Court - Dormington,2023-03-29T23:40:00.000+00:00,transformer,,Temperature,C,17.7
750259,Dormington Court - Dormington,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
750259,Dormington Court - Dormington,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
750259,Dormington Court - Dormington,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
750259,Dormington Court - Dormington,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
750259,Dormington Court - Dormington,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
750259,Dormington Court - Dormington,2023-03-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-03-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
750259,Dormington Court - Dormington,2023-03-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
750259,Dormington Court - Dormington,2023-03-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
750259,Dormington Court - Dormington,2023-03-29T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
750259,Dormington Court - Dormington,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-03-29T23:30:00.000+00:00,transformer,,Temperature,C,17.7
750259,Dormington Court - Dormington,2023-03-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
750259,Dormington Court - Dormington,2023-03-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
750259,Dormington Court - Dormington,2023-03-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
750259,Dormington Court - Dormington,2023-03-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
750259,Dormington Court - Dormington,2023-03-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-03-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
750259,Dormington Court - Dormington,2023-03-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-03-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-03-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
750259,Dormington Court - Dormington,2023-03-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
750259,Dormington Court - Dormington,2023-03-29T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750259,Dormington Court - Dormington,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
750259,Dormington Court - Dormington,2023-03-29T23:20:00.000+00:00,transformer,,Temperature,C,17.9
750259,Dormington Court - Dormington,2023-03-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
750259,Dormington Court - Dormington,2023-03-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
750259,Dormington Court - Dormington,2023-03-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
750259,Dormington Court - Dormington,2023-03-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
750259,Dormington Court - Dormington,2023-03-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-03-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
750259,Dormington Court - Dormington,2023-03-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-03-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
750259,Dormington Court - Dormington,2023-03-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
750259,Dormington Court - Dormington,2023-03-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
750259,Dormington Court - Dormington,2023-03-29T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750259,Dormington Court - Dormington,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-03-29T23:10:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-03-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
750259,Dormington Court - Dormington,2023-03-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
750259,Dormington Court - Dormington,2023-03-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
750259,Dormington Court - Dormington,2023-03-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
750259,Dormington Court - Dormington,2023-03-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
750259,Dormington Court - Dormington,2023-03-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-03-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-03-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-03-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-03-29T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
750259,Dormington Court - Dormington,2023-03-29T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-29T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-29T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-03-29T23:00:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-03-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
750259,Dormington Court - Dormington,2023-03-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
750259,Dormington Court - Dormington,2023-03-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
750259,Dormington Court - Dormington,2023-03-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
750259,Dormington Court - Dormington,2023-03-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-03-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
750259,Dormington Court - Dormington,2023-03-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-03-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
750259,Dormington Court - Dormington,2023-03-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-03-29T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750259,Dormington Court - Dormington,2023-03-29T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-29T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-29T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-03-29T22:50:00.000+00:00,transformer,,Temperature,C,17.9
750259,Dormington Court - Dormington,2023-03-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
750259,Dormington Court - Dormington,2023-03-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
750259,Dormington Court - Dormington,2023-03-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
750259,Dormington Court - Dormington,2023-03-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
750259,Dormington Court - Dormington,2023-03-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-03-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
750259,Dormington Court - Dormington,2023-03-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-03-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-03-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
750259,Dormington Court - Dormington,2023-03-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
750259,Dormington Court - Dormington,2023-03-29T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
750259,Dormington Court - Dormington,2023-03-29T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-29T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-03-29T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-29T22:40:00.000+00:00,transformer,,Temperature,C,17.9
750259,Dormington Court - Dormington,2023-03-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
750259,Dormington Court - Dormington,2023-03-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
750259,Dormington Court - Dormington,2023-03-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
750259,Dormington Court - Dormington,2023-03-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
750259,Dormington Court - Dormington,2023-03-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-03-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
750259,Dormington Court - Dormington,2023-03-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-03-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-03-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-03-29T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750259,Dormington Court - Dormington,2023-03-29T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-29T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750259,Dormington Court - Dormington,2023-03-29T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
750259,Dormington Court - Dormington,2023-03-29T22:30:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-03-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
750259,Dormington Court - Dormington,2023-03-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
750259,Dormington Court - Dormington,2023-03-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750259,Dormington Court - Dormington,2023-03-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
750259,Dormington Court - Dormington,2023-03-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
750259,Dormington Court - Dormington,2023-03-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
750259,Dormington Court - Dormington,2023-03-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
750259,Dormington Court - Dormington,2023-03-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
750259,Dormington Court - Dormington,2023-03-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
750259,Dormington Court - Dormington,2023-03-29T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750259,Dormington Court - Dormington,2023-03-29T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-29T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-29T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-29T22:20:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-03-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
750259,Dormington Court - Dormington,2023-03-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
750259,Dormington Court - Dormington,2023-03-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750259,Dormington Court - Dormington,2023-03-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
750259,Dormington Court - Dormington,2023-03-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
750259,Dormington Court - Dormington,2023-03-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-03-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-03-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
750259,Dormington Court - Dormington,2023-03-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-03-29T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
750259,Dormington Court - Dormington,2023-03-29T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-29T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-29T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-03-29T22:10:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-03-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
750259,Dormington Court - Dormington,2023-03-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
750259,Dormington Court - Dormington,2023-03-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
750259,Dormington Court - Dormington,2023-03-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
750259,Dormington Court - Dormington,2023-03-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
750259,Dormington Court - Dormington,2023-03-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
750259,Dormington Court - Dormington,2023-03-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-03-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-03-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-03-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-29T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-03-29T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-03-29T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
750259,Dormington Court - Dormington,2023-03-29T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-03-29T22:00:00.000+00:00,transformer,,Temperature,C,17.7
750259,Dormington Court - Dormington,2023-03-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
750259,Dormington Court - Dormington,2023-03-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
750259,Dormington Court - Dormington,2023-03-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
750259,Dormington Court - Dormington,2023-03-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
750259,Dormington Court - Dormington,2023-03-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-03-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
750259,Dormington Court - Dormington,2023-03-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
750259,Dormington Court - Dormington,2023-03-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
750259,Dormington Court - Dormington,2023-03-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
750259,Dormington Court - Dormington,2023-03-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
750259,Dormington Court - Dormington,2023-03-29T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
750259,Dormington Court - Dormington,2023-03-29T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-29T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750259,Dormington Court - Dormington,2023-03-29T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-03-29T21:50:00.000+00:00,transformer,,Temperature,C,17.7
750259,Dormington Court - Dormington,2023-03-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750259,Dormington Court - Dormington,2023-03-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
750259,Dormington Court - Dormington,2023-03-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-03-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
750259,Dormington Court - Dormington,2023-03-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-03-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
750259,Dormington Court - Dormington,2023-03-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-03-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
750259,Dormington Court - Dormington,2023-03-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
750259,Dormington Court - Dormington,2023-03-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
750259,Dormington Court - Dormington,2023-03-29T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-03-29T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-29T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-29T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-29T21:40:00.000+00:00,transformer,,Temperature,C,17.6
750259,Dormington Court - Dormington,2023-03-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750259,Dormington Court - Dormington,2023-03-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
750259,Dormington Court - Dormington,2023-03-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-03-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
750259,Dormington Court - Dormington,2023-03-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-03-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
750259,Dormington Court - Dormington,2023-03-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
750259,Dormington Court - Dormington,2023-03-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-03-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
