Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
750259,Dormington Court - Dormington,2023-03-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
750259,Dormington Court - Dormington,2023-03-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
750259,Dormington Court - Dormington,2023-03-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
750259,Dormington Court - Dormington,2023-03-29T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
750259,Dormington Court - Dormington,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-29T16:10:00.000+00:00,transformer,,Temperature,C,20.5
750259,Dormington Court - Dormington,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
750259,Dormington Court - Dormington,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
750259,Dormington Court - Dormington,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
750259,Dormington Court - Dormington,2023-03-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
750259,Dormington Court - Dormington,2023-03-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-03-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
750259,Dormington Court - Dormington,2023-03-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
750259,Dormington Court - Dormington,2023-03-29T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
750259,Dormington Court - Dormington,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-03-29T16:00:00.000+00:00,transformer,,Temperature,C,20.4
750259,Dormington Court - Dormington,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
750259,Dormington Court - Dormington,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
750259,Dormington Court - Dormington,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
750259,Dormington Court - Dormington,2023-03-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
750259,Dormington Court - Dormington,2023-03-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-03-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
750259,Dormington Court - Dormington,2023-03-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-03-29T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-03-29T15:50:00.000+00:00,transformer,,Temperature,C,20.5
750259,Dormington Court - Dormington,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750259,Dormington Court - Dormington,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
750259,Dormington Court - Dormington,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
750259,Dormington Court - Dormington,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
750259,Dormington Court - Dormington,2023-03-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
750259,Dormington Court - Dormington,2023-03-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
750259,Dormington Court - Dormington,2023-03-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-03-29T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-29T15:40:00.000+00:00,transformer,,Temperature,C,20.5
750259,Dormington Court - Dormington,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
750259,Dormington Court - Dormington,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
750259,Dormington Court - Dormington,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
750259,Dormington Court - Dormington,2023-03-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
750259,Dormington Court - Dormington,2023-03-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-03-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
750259,Dormington Court - Dormington,2023-03-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-03-29T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-03-29T15:30:00.000+00:00,transformer,,Temperature,C,20.4
750259,Dormington Court - Dormington,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
750259,Dormington Court - Dormington,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
750259,Dormington Court - Dormington,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
750259,Dormington Court - Dormington,2023-03-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
750259,Dormington Court - Dormington,2023-03-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-03-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
750259,Dormington Court - Dormington,2023-03-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-03-29T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
750259,Dormington Court - Dormington,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
750259,Dormington Court - Dormington,2023-03-29T15:20:00.000+00:00,transformer,,Temperature,C,20.3
750259,Dormington Court - Dormington,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
750259,Dormington Court - Dormington,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
750259,Dormington Court - Dormington,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750259,Dormington Court - Dormington,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
750259,Dormington Court - Dormington,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
750259,Dormington Court - Dormington,2023-03-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-03-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
750259,Dormington Court - Dormington,2023-03-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-03-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
750259,Dormington Court - Dormington,2023-03-29T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-03-29T15:10:00.000+00:00,transformer,,Temperature,C,20.2
750259,Dormington Court - Dormington,2023-03-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
750259,Dormington Court - Dormington,2023-03-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
750259,Dormington Court - Dormington,2023-03-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-03-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
750259,Dormington Court - Dormington,2023-03-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
750259,Dormington Court - Dormington,2023-03-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
750259,Dormington Court - Dormington,2023-03-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-03-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-03-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-03-29T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-03-29T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-29T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750259,Dormington Court - Dormington,2023-03-29T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-03-29T15:00:00.000+00:00,transformer,,Temperature,C,20.1
750259,Dormington Court - Dormington,2023-03-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-03-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
750259,Dormington Court - Dormington,2023-03-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
750259,Dormington Court - Dormington,2023-03-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-03-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
750259,Dormington Court - Dormington,2023-03-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
750259,Dormington Court - Dormington,2023-03-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
750259,Dormington Court - Dormington,2023-03-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
750259,Dormington Court - Dormington,2023-03-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
750259,Dormington Court - Dormington,2023-03-29T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
750259,Dormington Court - Dormington,2023-03-29T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-29T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-29T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-29T14:50:00.000+00:00,transformer,,Temperature,C,20.0
750259,Dormington Court - Dormington,2023-03-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-03-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
750259,Dormington Court - Dormington,2023-03-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-03-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
750259,Dormington Court - Dormington,2023-03-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
750259,Dormington Court - Dormington,2023-03-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-03-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-03-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
750259,Dormington Court - Dormington,2023-03-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-29T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-29T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
750259,Dormington Court - Dormington,2023-03-29T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750259,Dormington Court - Dormington,2023-03-29T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-29T14:40:00.000+00:00,transformer,,Temperature,C,20.0
750259,Dormington Court - Dormington,2023-03-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
750259,Dormington Court - Dormington,2023-03-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
750259,Dormington Court - Dormington,2023-03-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-03-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
750259,Dormington Court - Dormington,2023-03-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
750259,Dormington Court - Dormington,2023-03-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
750259,Dormington Court - Dormington,2023-03-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-03-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
750259,Dormington Court - Dormington,2023-03-29T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-29T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-29T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
750259,Dormington Court - Dormington,2023-03-29T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-03-29T14:30:00.000+00:00,transformer,,Temperature,C,20.1
750259,Dormington Court - Dormington,2023-03-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
750259,Dormington Court - Dormington,2023-03-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
750259,Dormington Court - Dormington,2023-03-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-03-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
750259,Dormington Court - Dormington,2023-03-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-03-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
750259,Dormington Court - Dormington,2023-03-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
750259,Dormington Court - Dormington,2023-03-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-03-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
750259,Dormington Court - Dormington,2023-03-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
750259,Dormington Court - Dormington,2023-03-29T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-03-29T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-29T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
750259,Dormington Court - Dormington,2023-03-29T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-03-29T14:20:00.000+00:00,transformer,,Temperature,C,20.0
750259,Dormington Court - Dormington,2023-03-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
750259,Dormington Court - Dormington,2023-03-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
750259,Dormington Court - Dormington,2023-03-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-03-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
750259,Dormington Court - Dormington,2023-03-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-03-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
750259,Dormington Court - Dormington,2023-03-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
750259,Dormington Court - Dormington,2023-03-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-03-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
750259,Dormington Court - Dormington,2023-03-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-29T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-03-29T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-29T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
750259,Dormington Court - Dormington,2023-03-29T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-03-29T14:10:00.000+00:00,transformer,,Temperature,C,19.9
750259,Dormington Court - Dormington,2023-03-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
750259,Dormington Court - Dormington,2023-03-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
750259,Dormington Court - Dormington,2023-03-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-03-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
750259,Dormington Court - Dormington,2023-03-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
750259,Dormington Court - Dormington,2023-03-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
750259,Dormington Court - Dormington,2023-03-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-03-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
750259,Dormington Court - Dormington,2023-03-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
750259,Dormington Court - Dormington,2023-03-29T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-03-29T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-29T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-03-29T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-29T14:00:00.000+00:00,transformer,,Temperature,C,19.8
750259,Dormington Court - Dormington,2023-03-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
750259,Dormington Court - Dormington,2023-03-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-03-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
750259,Dormington Court - Dormington,2023-03-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
750259,Dormington Court - Dormington,2023-03-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
750259,Dormington Court - Dormington,2023-03-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-03-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
750259,Dormington Court - Dormington,2023-03-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-03-29T13:50:00.000+00:00,transformer,,Temperature,C,19.7
750259,Dormington Court - Dormington,2023-03-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
750259,Dormington Court - Dormington,2023-03-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-03-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-03-29T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
750259,Dormington Court - Dormington,2023-03-29T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-29T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-29T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-03-29T13:40:00.000+00:00,transformer,,Temperature,C,19.7
750259,Dormington Court - Dormington,2023-03-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
750259,Dormington Court - Dormington,2023-03-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
750259,Dormington Court - Dormington,2023-03-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-03-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
750259,Dormington Court - Dormington,2023-03-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-03-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
750259,Dormington Court - Dormington,2023-03-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
750259,Dormington Court - Dormington,2023-03-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
750259,Dormington Court - Dormington,2023-03-29T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-03-29T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-29T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-03-29T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-29T13:30:00.000+00:00,transformer,,Temperature,C,19.9
750259,Dormington Court - Dormington,2023-03-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
750259,Dormington Court - Dormington,2023-03-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
750259,Dormington Court - Dormington,2023-03-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-03-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
750259,Dormington Court - Dormington,2023-03-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
750259,Dormington Court - Dormington,2023-03-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
750259,Dormington Court - Dormington,2023-03-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
750259,Dormington Court - Dormington,2023-03-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
750259,Dormington Court - Dormington,2023-03-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
750259,Dormington Court - Dormington,2023-03-29T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-03-29T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-03-29T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750259,Dormington Court - Dormington,2023-03-29T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
750259,Dormington Court - Dormington,2023-03-29T13:20:00.000+00:00,transformer,,Temperature,C,20.0
750259,Dormington Court - Dormington,2023-03-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-03-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
750259,Dormington Court - Dormington,2023-03-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-03-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
750259,Dormington Court - Dormington,2023-03-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
750259,Dormington Court - Dormington,2023-03-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
750259,Dormington Court - Dormington,2023-03-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
750259,Dormington Court - Dormington,2023-03-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
750259,Dormington Court - Dormington,2023-03-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
750259,Dormington Court - Dormington,2023-03-29T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-03-29T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-29T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-03-29T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-03-29T13:10:00.000+00:00,transformer,,Temperature,C,20.1
750259,Dormington Court - Dormington,2023-03-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-03-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
750259,Dormington Court - Dormington,2023-03-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
750259,Dormington Court - Dormington,2023-03-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-03-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
750259,Dormington Court - Dormington,2023-03-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
750259,Dormington Court - Dormington,2023-03-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-03-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-03-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-03-29T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-03-29T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-29T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-29T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-29T13:00:00.000+00:00,transformer,,Temperature,C,20.2
750259,Dormington Court - Dormington,2023-03-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-03-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
750259,Dormington Court - Dormington,2023-03-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
750259,Dormington Court - Dormington,2023-03-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
750259,Dormington Court - Dormington,2023-03-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
750259,Dormington Court - Dormington,2023-03-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-03-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-03-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-03-29T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-03-29T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
750259,Dormington Court - Dormington,2023-03-29T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-03-29T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
750259,Dormington Court - Dormington,2023-03-29T12:50:00.000+00:00,transformer,,Temperature,C,20.1
750259,Dormington Court - Dormington,2023-03-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
750259,Dormington Court - Dormington,2023-03-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
750259,Dormington Court - Dormington,2023-03-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-03-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
750259,Dormington Court - Dormington,2023-03-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-03-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
750259,Dormington Court - Dormington,2023-03-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
750259,Dormington Court - Dormington,2023-03-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
750259,Dormington Court - Dormington,2023-03-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-03-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-03-29T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-03-29T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-29T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-03-29T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-03-29T12:40:00.000+00:00,transformer,,Temperature,C,19.9
750259,Dormington Court - Dormington,2023-03-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
750259,Dormington Court - Dormington,2023-03-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
750259,Dormington Court - Dormington,2023-03-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-03-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
750259,Dormington Court - Dormington,2023-03-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-03-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
750259,Dormington Court - Dormington,2023-03-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
750259,Dormington Court - Dormington,2023-03-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-03-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
750259,Dormington Court - Dormington,2023-03-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
750259,Dormington Court - Dormington,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
750259,Dormington Court - Dormington,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-29T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
750259,Dormington Court - Dormington,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
750259,Dormington Court - Dormington,2023-03-29T12:30:00.000+00:00,transformer,,Temperature,C,19.4
750259,Dormington Court - Dormington,2023-03-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-03-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
750259,Dormington Court - Dormington,2023-03-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-03-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
750259,Dormington Court - Dormington,2023-03-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
750259,Dormington Court - Dormington,2023-03-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
750259,Dormington Court - Dormington,2023-03-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-03-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-03-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.21
750259,Dormington Court - Dormington,2023-03-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.15
750259,Dormington Court - Dormington,2023-03-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
750259,Dormington Court - Dormington,2023-03-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
750259,Dormington Court - Dormington,2023-03-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-03-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-29T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-29T12:20:00.000+00:00,transformer,,Temperature,C,18.9
750259,Dormington Court - Dormington,2023-03-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
750259,Dormington Court - Dormington,2023-03-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-03-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
750259,Dormington Court - Dormington,2023-03-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
750259,Dormington Court - Dormington,2023-03-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-03-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-03-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
750259,Dormington Court - Dormington,2023-03-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.14
750259,Dormington Court - Dormington,2023-03-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.38
750259,Dormington Court - Dormington,2023-03-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-03-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
750259,Dormington Court - Dormington,2023-03-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-03-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-03-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
750259,Dormington Court - Dormington,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-29T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750259,Dormington Court - Dormington,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-29T12:10:00.000+00:00,transformer,,Temperature,C,18.7
750259,Dormington Court - Dormington,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
750259,Dormington Court - Dormington,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
750259,Dormington Court - Dormington,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
750259,Dormington Court - Dormington,2023-03-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
750259,Dormington Court - Dormington,2023-03-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-03-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.58
750259,Dormington Court - Dormington,2023-03-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.95
750259,Dormington Court - Dormington,2023-03-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.14
750259,Dormington Court - Dormington,2023-03-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
750259,Dormington Court - Dormington,2023-03-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
750259,Dormington Court - Dormington,2023-03-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-29T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
750259,Dormington Court - Dormington,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
750259,Dormington Court - Dormington,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.9
750259,Dormington Court - Dormington,2023-03-29T12:00:00.000+00:00,transformer,,Temperature,C,18.6
750259,Dormington Court - Dormington,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
750259,Dormington Court - Dormington,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
750259,Dormington Court - Dormington,2023-03-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
750259,Dormington Court - Dormington,2023-03-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
750259,Dormington Court - Dormington,2023-03-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
750259,Dormington Court - Dormington,2023-03-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.81
750259,Dormington Court - Dormington,2023-03-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.32
750259,Dormington Court - Dormington,2023-03-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-03-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-03-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
750259,Dormington Court - Dormington,2023-03-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
750259,Dormington Court - Dormington,2023-03-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
750259,Dormington Court - Dormington,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-29T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
750259,Dormington Court - Dormington,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
750259,Dormington Court - Dormington,2023-03-29T11:50:00.000+00:00,transformer,,Temperature,C,18.5
750259,Dormington Court - Dormington,2023-03-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-03-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
750259,Dormington Court - Dormington,2023-03-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
750259,Dormington Court - Dormington,2023-03-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-03-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
750259,Dormington Court - Dormington,2023-03-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-03-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-03-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-03-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.74
750259,Dormington Court - Dormington,2023-03-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.98
750259,Dormington Court - Dormington,2023-03-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-03-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
750259,Dormington Court - Dormington,2023-03-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-03-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-03-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
750259,Dormington Court - Dormington,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-29T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
750259,Dormington Court - Dormington,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-29T11:40:00.000+00:00,transformer,,Temperature,C,18.5
750259,Dormington Court - Dormington,2023-03-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-03-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
750259,Dormington Court - Dormington,2023-03-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-03-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
750259,Dormington Court - Dormington,2023-03-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-03-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
