Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-29T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750259,Dormington Court - Dormington,2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
750259,Dormington Court - Dormington,2023-03-29T08:20:00.000+00:00,transformer,,Temperature,C,16.8
750259,Dormington Court - Dormington,2023-03-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-03-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
750259,Dormington Court - Dormington,2023-03-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-03-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
750259,Dormington Court - Dormington,2023-03-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-03-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
750259,Dormington Court - Dormington,2023-03-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-03-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-03-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.02
750259,Dormington Court - Dormington,2023-03-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
750259,Dormington Court - Dormington,2023-03-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,1.52
750259,Dormington Court - Dormington,2023-03-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
750259,Dormington Court - Dormington,2023-03-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
750259,Dormington Court - Dormington,2023-03-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
750259,Dormington Court - Dormington,2023-03-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
750259,Dormington Court - Dormington,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
750259,Dormington Court - Dormington,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-29T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-29T08:10:00.000+00:00,transformer,,Temperature,C,16.8
750259,Dormington Court - Dormington,2023-03-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
750259,Dormington Court - Dormington,2023-03-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
750259,Dormington Court - Dormington,2023-03-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-03-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
750259,Dormington Court - Dormington,2023-03-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-03-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
750259,Dormington Court - Dormington,2023-03-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-03-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.35
750259,Dormington Court - Dormington,2023-03-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.44
750259,Dormington Court - Dormington,2023-03-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,1.33
750259,Dormington Court - Dormington,2023-03-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
750259,Dormington Court - Dormington,2023-03-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-03-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-03-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-03-29T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-29T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
750259,Dormington Court - Dormington,2023-03-29T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-29T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-29T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
750259,Dormington Court - Dormington,2023-03-29T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-29T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-03-29T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-29T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-03-29T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-29T08:00:00.000+00:00,transformer,,Temperature,C,16.8
750259,Dormington Court - Dormington,2023-03-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
750259,Dormington Court - Dormington,2023-03-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
750259,Dormington Court - Dormington,2023-03-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
750259,Dormington Court - Dormington,2023-03-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
750259,Dormington Court - Dormington,2023-03-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
750259,Dormington Court - Dormington,2023-03-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
750259,Dormington Court - Dormington,2023-03-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.47
750259,Dormington Court - Dormington,2023-03-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.33
750259,Dormington Court - Dormington,2023-03-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
750259,Dormington Court - Dormington,2023-03-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-03-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
750259,Dormington Court - Dormington,2023-03-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-03-29T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-29T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
750259,Dormington Court - Dormington,2023-03-29T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-29T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-29T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
750259,Dormington Court - Dormington,2023-03-29T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-29T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-03-29T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-29T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-03-29T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-03-29T07:50:00.000+00:00,transformer,,Temperature,C,16.7
750259,Dormington Court - Dormington,2023-03-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
750259,Dormington Court - Dormington,2023-03-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
750259,Dormington Court - Dormington,2023-03-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-03-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
750259,Dormington Court - Dormington,2023-03-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
750259,Dormington Court - Dormington,2023-03-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
750259,Dormington Court - Dormington,2023-03-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
750259,Dormington Court - Dormington,2023-03-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-03-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.25
750259,Dormington Court - Dormington,2023-03-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.96
750259,Dormington Court - Dormington,2023-03-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,1.27
750259,Dormington Court - Dormington,2023-03-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-03-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-03-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
750259,Dormington Court - Dormington,2023-03-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
750259,Dormington Court - Dormington,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
750259,Dormington Court - Dormington,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-29T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-03-29T07:40:00.000+00:00,transformer,,Temperature,C,16.6
750259,Dormington Court - Dormington,2023-03-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
750259,Dormington Court - Dormington,2023-03-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
750259,Dormington Court - Dormington,2023-03-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
750259,Dormington Court - Dormington,2023-03-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-03-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
750259,Dormington Court - Dormington,2023-03-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-03-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.84
750259,Dormington Court - Dormington,2023-03-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.8
750259,Dormington Court - Dormington,2023-03-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,1.72
750259,Dormington Court - Dormington,2023-03-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
750259,Dormington Court - Dormington,2023-03-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-03-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
750259,Dormington Court - Dormington,2023-03-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-03-29T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-29T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-03-29T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-29T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-29T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
750259,Dormington Court - Dormington,2023-03-29T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-29T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-03-29T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-29T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-29T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-29T07:30:00.000+00:00,transformer,,Temperature,C,16.4
750259,Dormington Court - Dormington,2023-03-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
750259,Dormington Court - Dormington,2023-03-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
750259,Dormington Court - Dormington,2023-03-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-03-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
750259,Dormington Court - Dormington,2023-03-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-03-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
750259,Dormington Court - Dormington,2023-03-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
750259,Dormington Court - Dormington,2023-03-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.96
750259,Dormington Court - Dormington,2023-03-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
750259,Dormington Court - Dormington,2023-03-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-03-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
750259,Dormington Court - Dormington,2023-03-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-03-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
750259,Dormington Court - Dormington,2023-03-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-03-29T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-29T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-03-29T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-29T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-29T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-03-29T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-29T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-03-29T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-29T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-03-29T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-29T07:20:00.000+00:00,transformer,,Temperature,C,16.4
750259,Dormington Court - Dormington,2023-03-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750259,Dormington Court - Dormington,2023-03-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
750259,Dormington Court - Dormington,2023-03-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-03-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
750259,Dormington Court - Dormington,2023-03-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-03-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
750259,Dormington Court - Dormington,2023-03-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
750259,Dormington Court - Dormington,2023-03-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
750259,Dormington Court - Dormington,2023-03-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.43
750259,Dormington Court - Dormington,2023-03-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.56
750259,Dormington Court - Dormington,2023-03-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-03-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
750259,Dormington Court - Dormington,2023-03-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
750259,Dormington Court - Dormington,2023-03-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-03-29T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-29T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-03-29T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-29T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-29T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
750259,Dormington Court - Dormington,2023-03-29T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-29T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-03-29T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-29T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-03-29T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-03-29T07:10:00.000+00:00,transformer,,Temperature,C,16.4
750259,Dormington Court - Dormington,2023-03-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
750259,Dormington Court - Dormington,2023-03-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
750259,Dormington Court - Dormington,2023-03-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-03-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
750259,Dormington Court - Dormington,2023-03-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-03-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
750259,Dormington Court - Dormington,2023-03-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-03-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-03-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.43
750259,Dormington Court - Dormington,2023-03-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
750259,Dormington Court - Dormington,2023-03-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,1.25
750259,Dormington Court - Dormington,2023-03-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
750259,Dormington Court - Dormington,2023-03-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-03-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-03-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-03-29T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-29T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
750259,Dormington Court - Dormington,2023-03-29T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-29T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-29T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
750259,Dormington Court - Dormington,2023-03-29T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-29T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-03-29T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-29T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-03-29T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-29T07:00:00.000+00:00,transformer,,Temperature,C,16.3
750259,Dormington Court - Dormington,2023-03-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
750259,Dormington Court - Dormington,2023-03-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
750259,Dormington Court - Dormington,2023-03-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
750259,Dormington Court - Dormington,2023-03-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-03-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
750259,Dormington Court - Dormington,2023-03-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.14
750259,Dormington Court - Dormington,2023-03-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
750259,Dormington Court - Dormington,2023-03-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,1.91
750259,Dormington Court - Dormington,2023-03-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
750259,Dormington Court - Dormington,2023-03-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-03-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
750259,Dormington Court - Dormington,2023-03-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-03-29T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-29T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
750259,Dormington Court - Dormington,2023-03-29T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-29T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-29T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
750259,Dormington Court - Dormington,2023-03-29T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-29T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
750259,Dormington Court - Dormington,2023-03-29T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-29T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750259,Dormington Court - Dormington,2023-03-29T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-29T06:50:00.000+00:00,transformer,,Temperature,C,16.4
750259,Dormington Court - Dormington,2023-03-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
750259,Dormington Court - Dormington,2023-03-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
750259,Dormington Court - Dormington,2023-03-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-03-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
750259,Dormington Court - Dormington,2023-03-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-03-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
750259,Dormington Court - Dormington,2023-03-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
750259,Dormington Court - Dormington,2023-03-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-03-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.01
750259,Dormington Court - Dormington,2023-03-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.45
750259,Dormington Court - Dormington,2023-03-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.13
750259,Dormington Court - Dormington,2023-03-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-03-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
750259,Dormington Court - Dormington,2023-03-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
750259,Dormington Court - Dormington,2023-03-29T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
750259,Dormington Court - Dormington,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-29T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
750259,Dormington Court - Dormington,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-29T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-03-29T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
750259,Dormington Court - Dormington,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-03-29T06:40:00.000+00:00,transformer,,Temperature,C,16.6
750259,Dormington Court - Dormington,2023-03-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
750259,Dormington Court - Dormington,2023-03-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
750259,Dormington Court - Dormington,2023-03-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-03-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
750259,Dormington Court - Dormington,2023-03-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-03-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
750259,Dormington Court - Dormington,2023-03-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
750259,Dormington Court - Dormington,2023-03-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.04
750259,Dormington Court - Dormington,2023-03-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.06
750259,Dormington Court - Dormington,2023-03-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.46
750259,Dormington Court - Dormington,2023-03-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
750259,Dormington Court - Dormington,2023-03-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-03-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-03-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
750259,Dormington Court - Dormington,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
750259,Dormington Court - Dormington,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-29T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
750259,Dormington Court - Dormington,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-03-29T06:30:00.000+00:00,transformer,,Temperature,C,16.7
750259,Dormington Court - Dormington,2023-03-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
750259,Dormington Court - Dormington,2023-03-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
750259,Dormington Court - Dormington,2023-03-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750259,Dormington Court - Dormington,2023-03-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
750259,Dormington Court - Dormington,2023-03-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-03-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
750259,Dormington Court - Dormington,2023-03-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
750259,Dormington Court - Dormington,2023-03-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.24
750259,Dormington Court - Dormington,2023-03-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
750259,Dormington Court - Dormington,2023-03-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.41
750259,Dormington Court - Dormington,2023-03-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
750259,Dormington Court - Dormington,2023-03-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
750259,Dormington Court - Dormington,2023-03-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
750259,Dormington Court - Dormington,2023-03-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
750259,Dormington Court - Dormington,2023-03-29T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
750259,Dormington Court - Dormington,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-29T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
750259,Dormington Court - Dormington,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-29T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-03-29T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
750259,Dormington Court - Dormington,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-29T06:20:00.000+00:00,transformer,,Temperature,C,16.8
750259,Dormington Court - Dormington,2023-03-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
750259,Dormington Court - Dormington,2023-03-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
750259,Dormington Court - Dormington,2023-03-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
750259,Dormington Court - Dormington,2023-03-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-03-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
750259,Dormington Court - Dormington,2023-03-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
750259,Dormington Court - Dormington,2023-03-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.9
750259,Dormington Court - Dormington,2023-03-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.51
750259,Dormington Court - Dormington,2023-03-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.88
750259,Dormington Court - Dormington,2023-03-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
750259,Dormington Court - Dormington,2023-03-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-03-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
750259,Dormington Court - Dormington,2023-03-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
750259,Dormington Court - Dormington,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
750259,Dormington Court - Dormington,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-29T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750259,Dormington Court - Dormington,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-03-29T06:10:00.000+00:00,transformer,,Temperature,C,16.9
750259,Dormington Court - Dormington,2023-03-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
750259,Dormington Court - Dormington,2023-03-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
750259,Dormington Court - Dormington,2023-03-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
750259,Dormington Court - Dormington,2023-03-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
750259,Dormington Court - Dormington,2023-03-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-03-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-03-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
750259,Dormington Court - Dormington,2023-03-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.72
750259,Dormington Court - Dormington,2023-03-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.61
750259,Dormington Court - Dormington,2023-03-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
750259,Dormington Court - Dormington,2023-03-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
750259,Dormington Court - Dormington,2023-03-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-03-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
750259,Dormington Court - Dormington,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
750259,Dormington Court - Dormington,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-29T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
750259,Dormington Court - Dormington,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750259,Dormington Court - Dormington,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
750259,Dormington Court - Dormington,2023-03-29T06:00:00.000+00:00,transformer,,Temperature,C,17.0
750259,Dormington Court - Dormington,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
750259,Dormington Court - Dormington,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
750259,Dormington Court - Dormington,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
750259,Dormington Court - Dormington,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
750259,Dormington Court - Dormington,2023-03-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-03-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-03-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-03-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
750259,Dormington Court - Dormington,2023-03-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.13
750259,Dormington Court - Dormington,2023-03-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-03-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
750259,Dormington Court - Dormington,2023-03-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
750259,Dormington Court - Dormington,2023-03-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-03-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
750259,Dormington Court - Dormington,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
750259,Dormington Court - Dormington,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-29T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750259,Dormington Court - Dormington,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-03-29T05:50:00.000+00:00,transformer,,Temperature,C,17.1
750259,Dormington Court - Dormington,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
750259,Dormington Court - Dormington,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
750259,Dormington Court - Dormington,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
750259,Dormington Court - Dormington,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
750259,Dormington Court - Dormington,2023-03-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.89
750259,Dormington Court - Dormington,2023-03-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.23
750259,Dormington Court - Dormington,2023-03-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-03-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
750259,Dormington Court - Dormington,2023-03-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
750259,Dormington Court - Dormington,2023-03-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
750259,Dormington Court - Dormington,2023-03-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
750259,Dormington Court - Dormington,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
750259,Dormington Court - Dormington,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-29T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
750259,Dormington Court - Dormington,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-03-29T05:40:00.000+00:00,transformer,,Temperature,C,17.1
750259,Dormington Court - Dormington,2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
750259,Dormington Court - Dormington,2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
750259,Dormington Court - Dormington,2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
750259,Dormington Court - Dormington,2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
750259,Dormington Court - Dormington,2023-03-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-03-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.1
750259,Dormington Court - Dormington,2023-03-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.09
750259,Dormington Court - Dormington,2023-03-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.38
750259,Dormington Court - Dormington,2023-03-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
750259,Dormington Court - Dormington,2023-03-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
750259,Dormington Court - Dormington,2023-03-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
750259,Dormington Court - Dormington,2023-03-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
750259,Dormington Court - Dormington,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
750259,Dormington Court - Dormington,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
750259,Dormington Court - Dormington,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-29T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
750259,Dormington Court - Dormington,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750259,Dormington Court - Dormington,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-29T05:30:00.000+00:00,transformer,,Temperature,C,17.1
750259,Dormington Court - Dormington,2023-03-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
