Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
750259,Dormington Court - Dormington,2023-03-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
750259,Dormington Court - Dormington,2023-03-30T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-03-30T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-30T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750259,Dormington Court - Dormington,2023-03-30T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-30T07:30:00.000+00:00,transformer,,Temperature,C,18.4
750259,Dormington Court - Dormington,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
750259,Dormington Court - Dormington,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
750259,Dormington Court - Dormington,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
750259,Dormington Court - Dormington,2023-03-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
750259,Dormington Court - Dormington,2023-03-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-03-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
750259,Dormington Court - Dormington,2023-03-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-03-30T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-03-30T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-30T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-03-30T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-03-30T07:20:00.000+00:00,transformer,,Temperature,C,18.3
750259,Dormington Court - Dormington,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
750259,Dormington Court - Dormington,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
750259,Dormington Court - Dormington,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
750259,Dormington Court - Dormington,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
750259,Dormington Court - Dormington,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
750259,Dormington Court - Dormington,2023-03-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
750259,Dormington Court - Dormington,2023-03-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-03-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
750259,Dormington Court - Dormington,2023-03-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-03-30T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-03-30T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-30T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750259,Dormington Court - Dormington,2023-03-30T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-30T07:10:00.000+00:00,transformer,,Temperature,C,18.1
750259,Dormington Court - Dormington,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
750259,Dormington Court - Dormington,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
750259,Dormington Court - Dormington,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
750259,Dormington Court - Dormington,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
750259,Dormington Court - Dormington,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
750259,Dormington Court - Dormington,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
750259,Dormington Court - Dormington,2023-03-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
750259,Dormington Court - Dormington,2023-03-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
750259,Dormington Court - Dormington,2023-03-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
750259,Dormington Court - Dormington,2023-03-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
750259,Dormington Court - Dormington,2023-03-30T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-03-30T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-30T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750259,Dormington Court - Dormington,2023-03-30T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-03-30T07:00:00.000+00:00,transformer,,Temperature,C,17.9
750259,Dormington Court - Dormington,2023-03-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
750259,Dormington Court - Dormington,2023-03-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
750259,Dormington Court - Dormington,2023-03-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-03-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
750259,Dormington Court - Dormington,2023-03-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-03-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
750259,Dormington Court - Dormington,2023-03-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
750259,Dormington Court - Dormington,2023-03-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-03-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
750259,Dormington Court - Dormington,2023-03-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
750259,Dormington Court - Dormington,2023-03-30T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-03-30T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
750259,Dormington Court - Dormington,2023-03-30T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
750259,Dormington Court - Dormington,2023-03-30T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-30T06:50:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-03-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
750259,Dormington Court - Dormington,2023-03-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
750259,Dormington Court - Dormington,2023-03-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
750259,Dormington Court - Dormington,2023-03-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
750259,Dormington Court - Dormington,2023-03-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
750259,Dormington Court - Dormington,2023-03-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
750259,Dormington Court - Dormington,2023-03-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
750259,Dormington Court - Dormington,2023-03-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-03-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-03-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
750259,Dormington Court - Dormington,2023-03-30T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-30T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-30T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
750259,Dormington Court - Dormington,2023-03-30T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-30T06:40:00.000+00:00,transformer,,Temperature,C,17.6
750259,Dormington Court - Dormington,2023-03-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
750259,Dormington Court - Dormington,2023-03-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
750259,Dormington Court - Dormington,2023-03-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
750259,Dormington Court - Dormington,2023-03-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
750259,Dormington Court - Dormington,2023-03-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-03-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
750259,Dormington Court - Dormington,2023-03-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
750259,Dormington Court - Dormington,2023-03-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-03-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
750259,Dormington Court - Dormington,2023-03-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
750259,Dormington Court - Dormington,2023-03-30T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-30T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
750259,Dormington Court - Dormington,2023-03-30T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-03-30T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
750259,Dormington Court - Dormington,2023-03-30T06:30:00.000+00:00,transformer,,Temperature,C,17.5
750259,Dormington Court - Dormington,2023-03-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
750259,Dormington Court - Dormington,2023-03-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
750259,Dormington Court - Dormington,2023-03-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
750259,Dormington Court - Dormington,2023-03-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
750259,Dormington Court - Dormington,2023-03-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
750259,Dormington Court - Dormington,2023-03-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
750259,Dormington Court - Dormington,2023-03-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
750259,Dormington Court - Dormington,2023-03-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
750259,Dormington Court - Dormington,2023-03-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-30T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-30T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-30T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750259,Dormington Court - Dormington,2023-03-30T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-03-30T06:20:00.000+00:00,transformer,,Temperature,C,17.4
750259,Dormington Court - Dormington,2023-03-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
750259,Dormington Court - Dormington,2023-03-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
750259,Dormington Court - Dormington,2023-03-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
750259,Dormington Court - Dormington,2023-03-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
750259,Dormington Court - Dormington,2023-03-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-03-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
750259,Dormington Court - Dormington,2023-03-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
750259,Dormington Court - Dormington,2023-03-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-03-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
750259,Dormington Court - Dormington,2023-03-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
750259,Dormington Court - Dormington,2023-03-30T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
750259,Dormington Court - Dormington,2023-03-30T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-30T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750259,Dormington Court - Dormington,2023-03-30T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-30T06:10:00.000+00:00,transformer,,Temperature,C,17.4
750259,Dormington Court - Dormington,2023-03-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
750259,Dormington Court - Dormington,2023-03-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
750259,Dormington Court - Dormington,2023-03-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-03-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
750259,Dormington Court - Dormington,2023-03-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-03-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
750259,Dormington Court - Dormington,2023-03-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-03-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-03-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-03-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-30T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-03-30T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-30T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-03-30T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-30T06:00:00.000+00:00,transformer,,Temperature,C,17.5
750259,Dormington Court - Dormington,2023-03-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
750259,Dormington Court - Dormington,2023-03-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
750259,Dormington Court - Dormington,2023-03-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
750259,Dormington Court - Dormington,2023-03-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
750259,Dormington Court - Dormington,2023-03-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
750259,Dormington Court - Dormington,2023-03-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
750259,Dormington Court - Dormington,2023-03-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-03-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
750259,Dormington Court - Dormington,2023-03-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
750259,Dormington Court - Dormington,2023-03-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
750259,Dormington Court - Dormington,2023-03-30T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
750259,Dormington Court - Dormington,2023-03-30T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-30T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-03-30T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-30T05:50:00.000+00:00,transformer,,Temperature,C,17.5
750259,Dormington Court - Dormington,2023-03-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
750259,Dormington Court - Dormington,2023-03-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
750259,Dormington Court - Dormington,2023-03-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
750259,Dormington Court - Dormington,2023-03-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
750259,Dormington Court - Dormington,2023-03-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
750259,Dormington Court - Dormington,2023-03-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
750259,Dormington Court - Dormington,2023-03-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-03-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-03-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-03-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-03-30T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-03-30T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-30T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750259,Dormington Court - Dormington,2023-03-30T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-03-30T05:40:00.000+00:00,transformer,,Temperature,C,17.5
750259,Dormington Court - Dormington,2023-03-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
750259,Dormington Court - Dormington,2023-03-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
750259,Dormington Court - Dormington,2023-03-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
750259,Dormington Court - Dormington,2023-03-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
750259,Dormington Court - Dormington,2023-03-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-03-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
750259,Dormington Court - Dormington,2023-03-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
750259,Dormington Court - Dormington,2023-03-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
750259,Dormington Court - Dormington,2023-03-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
750259,Dormington Court - Dormington,2023-03-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
750259,Dormington Court - Dormington,2023-03-30T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
750259,Dormington Court - Dormington,2023-03-30T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-30T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-30T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-30T05:30:00.000+00:00,transformer,,Temperature,C,17.5
750259,Dormington Court - Dormington,2023-03-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
750259,Dormington Court - Dormington,2023-03-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
750259,Dormington Court - Dormington,2023-03-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
750259,Dormington Court - Dormington,2023-03-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
750259,Dormington Court - Dormington,2023-03-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
750259,Dormington Court - Dormington,2023-03-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
750259,Dormington Court - Dormington,2023-03-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-03-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-03-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-03-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-03-30T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-03-30T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-03-30T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750259,Dormington Court - Dormington,2023-03-30T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
750259,Dormington Court - Dormington,2023-03-30T05:20:00.000+00:00,transformer,,Temperature,C,17.6
750259,Dormington Court - Dormington,2023-03-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
750259,Dormington Court - Dormington,2023-03-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
750259,Dormington Court - Dormington,2023-03-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
750259,Dormington Court - Dormington,2023-03-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
750259,Dormington Court - Dormington,2023-03-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
750259,Dormington Court - Dormington,2023-03-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
750259,Dormington Court - Dormington,2023-03-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
750259,Dormington Court - Dormington,2023-03-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
750259,Dormington Court - Dormington,2023-03-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
750259,Dormington Court - Dormington,2023-03-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
750259,Dormington Court - Dormington,2023-03-30T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-03-30T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-30T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-03-30T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-03-30T05:10:00.000+00:00,transformer,,Temperature,C,17.6
750259,Dormington Court - Dormington,2023-03-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
750259,Dormington Court - Dormington,2023-03-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
750259,Dormington Court - Dormington,2023-03-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
750259,Dormington Court - Dormington,2023-03-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
750259,Dormington Court - Dormington,2023-03-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
750259,Dormington Court - Dormington,2023-03-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
750259,Dormington Court - Dormington,2023-03-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
750259,Dormington Court - Dormington,2023-03-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-03-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-03-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-03-30T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-03-30T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-30T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750259,Dormington Court - Dormington,2023-03-30T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-03-30T05:00:00.000+00:00,transformer,,Temperature,C,17.6
750259,Dormington Court - Dormington,2023-03-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
750259,Dormington Court - Dormington,2023-03-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
750259,Dormington Court - Dormington,2023-03-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
750259,Dormington Court - Dormington,2023-03-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
750259,Dormington Court - Dormington,2023-03-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
750259,Dormington Court - Dormington,2023-03-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
750259,Dormington Court - Dormington,2023-03-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
750259,Dormington Court - Dormington,2023-03-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
750259,Dormington Court - Dormington,2023-03-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
750259,Dormington Court - Dormington,2023-03-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
750259,Dormington Court - Dormington,2023-03-30T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
750259,Dormington Court - Dormington,2023-03-30T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-30T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750259,Dormington Court - Dormington,2023-03-30T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
750259,Dormington Court - Dormington,2023-03-30T04:50:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-03-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
750259,Dormington Court - Dormington,2023-03-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
750259,Dormington Court - Dormington,2023-03-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
750259,Dormington Court - Dormington,2023-03-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
750259,Dormington Court - Dormington,2023-03-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
750259,Dormington Court - Dormington,2023-03-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
750259,Dormington Court - Dormington,2023-03-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
750259,Dormington Court - Dormington,2023-03-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
750259,Dormington Court - Dormington,2023-03-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
750259,Dormington Court - Dormington,2023-03-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
750259,Dormington Court - Dormington,2023-03-30T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-03-30T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-30T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750259,Dormington Court - Dormington,2023-03-30T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-03-30T04:40:00.000+00:00,transformer,,Temperature,C,17.9
750259,Dormington Court - Dormington,2023-03-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
750259,Dormington Court - Dormington,2023-03-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
750259,Dormington Court - Dormington,2023-03-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
750259,Dormington Court - Dormington,2023-03-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
750259,Dormington Court - Dormington,2023-03-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
750259,Dormington Court - Dormington,2023-03-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
750259,Dormington Court - Dormington,2023-03-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
750259,Dormington Court - Dormington,2023-03-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
750259,Dormington Court - Dormington,2023-03-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
750259,Dormington Court - Dormington,2023-03-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
750259,Dormington Court - Dormington,2023-03-30T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-03-30T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-30T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750259,Dormington Court - Dormington,2023-03-30T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-30T04:30:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-03-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
750259,Dormington Court - Dormington,2023-03-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
750259,Dormington Court - Dormington,2023-03-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
750259,Dormington Court - Dormington,2023-03-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
750259,Dormington Court - Dormington,2023-03-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
750259,Dormington Court - Dormington,2023-03-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
750259,Dormington Court - Dormington,2023-03-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
750259,Dormington Court - Dormington,2023-03-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-03-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-03-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-03-30T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
750259,Dormington Court - Dormington,2023-03-30T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-30T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-30T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-30T04:20:00.000+00:00,transformer,,Temperature,C,18.2
750259,Dormington Court - Dormington,2023-03-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
750259,Dormington Court - Dormington,2023-03-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
750259,Dormington Court - Dormington,2023-03-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
750259,Dormington Court - Dormington,2023-03-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
750259,Dormington Court - Dormington,2023-03-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-03-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
750259,Dormington Court - Dormington,2023-03-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-03-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-03-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-03-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-03-30T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750259,Dormington Court - Dormington,2023-03-30T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-30T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-30T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-03-30T04:10:00.000+00:00,transformer,,Temperature,C,18.2
750259,Dormington Court - Dormington,2023-03-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
750259,Dormington Court - Dormington,2023-03-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
750259,Dormington Court - Dormington,2023-03-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
750259,Dormington Court - Dormington,2023-03-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
750259,Dormington Court - Dormington,2023-03-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
750259,Dormington Court - Dormington,2023-03-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
750259,Dormington Court - Dormington,2023-03-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-03-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-03-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-03-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-03-30T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
750259,Dormington Court - Dormington,2023-03-30T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-30T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750259,Dormington Court - Dormington,2023-03-30T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-03-30T04:00:00.000+00:00,transformer,,Temperature,C,18.2
750259,Dormington Court - Dormington,2023-03-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
750259,Dormington Court - Dormington,2023-03-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
750259,Dormington Court - Dormington,2023-03-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
750259,Dormington Court - Dormington,2023-03-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
750259,Dormington Court - Dormington,2023-03-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
750259,Dormington Court - Dormington,2023-03-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
750259,Dormington Court - Dormington,2023-03-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-03-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-03-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
750259,Dormington Court - Dormington,2023-03-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
750259,Dormington Court - Dormington,2023-03-30T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
750259,Dormington Court - Dormington,2023-03-30T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-30T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-30T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-30T03:50:00.000+00:00,transformer,,Temperature,C,18.2
750259,Dormington Court - Dormington,2023-03-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
750259,Dormington Court - Dormington,2023-03-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
750259,Dormington Court - Dormington,2023-03-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
750259,Dormington Court - Dormington,2023-03-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
750259,Dormington Court - Dormington,2023-03-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-03-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
750259,Dormington Court - Dormington,2023-03-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-03-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-03-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-03-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-30T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
750259,Dormington Court - Dormington,2023-03-30T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-30T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-03-30T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
750259,Dormington Court - Dormington,2023-03-30T03:40:00.000+00:00,transformer,,Temperature,C,18.1
750259,Dormington Court - Dormington,2023-03-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
750259,Dormington Court - Dormington,2023-03-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
750259,Dormington Court - Dormington,2023-03-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
750259,Dormington Court - Dormington,2023-03-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
750259,Dormington Court - Dormington,2023-03-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-03-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
750259,Dormington Court - Dormington,2023-03-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-03-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
750259,Dormington Court - Dormington,2023-03-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
750259,Dormington Court - Dormington,2023-03-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
750259,Dormington Court - Dormington,2023-03-30T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
750259,Dormington Court - Dormington,2023-03-30T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-30T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-03-30T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-03-30T03:30:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-03-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
750259,Dormington Court - Dormington,2023-03-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
750259,Dormington Court - Dormington,2023-03-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
750259,Dormington Court - Dormington,2023-03-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
750259,Dormington Court - Dormington,2023-03-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
750259,Dormington Court - Dormington,2023-03-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
750259,Dormington Court - Dormington,2023-03-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
750259,Dormington Court - Dormington,2023-03-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
750259,Dormington Court - Dormington,2023-03-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
750259,Dormington Court - Dormington,2023-03-30T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750259,Dormington Court - Dormington,2023-03-30T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-30T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-30T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-30T03:20:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-03-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
750259,Dormington Court - Dormington,2023-03-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
750259,Dormington Court - Dormington,2023-03-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
750259,Dormington Court - Dormington,2023-03-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
750259,Dormington Court - Dormington,2023-03-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-03-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
750259,Dormington Court - Dormington,2023-03-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-03-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-03-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-03-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-03-30T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
750259,Dormington Court - Dormington,2023-03-30T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-30T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-30T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-30T03:10:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-03-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
750259,Dormington Court - Dormington,2023-03-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
750259,Dormington Court - Dormington,2023-03-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
750259,Dormington Court - Dormington,2023-03-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
750259,Dormington Court - Dormington,2023-03-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
750259,Dormington Court - Dormington,2023-03-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-03-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-03-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-03-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-03-30T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
750259,Dormington Court - Dormington,2023-03-30T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-30T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-30T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-03-30T03:00:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-03-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
750259,Dormington Court - Dormington,2023-03-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
750259,Dormington Court - Dormington,2023-03-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
750259,Dormington Court - Dormington,2023-03-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
750259,Dormington Court - Dormington,2023-03-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-03-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
750259,Dormington Court - Dormington,2023-03-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-03-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-03-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-03-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-03-30T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
750259,Dormington Court - Dormington,2023-03-30T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-30T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-30T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-30T02:50:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-03-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
750259,Dormington Court - Dormington,2023-03-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
750259,Dormington Court - Dormington,2023-03-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
750259,Dormington Court - Dormington,2023-03-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
750259,Dormington Court - Dormington,2023-03-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
750259,Dormington Court - Dormington,2023-03-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
750259,Dormington Court - Dormington,2023-03-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-03-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-03-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-03-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-03-30T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
750259,Dormington Court - Dormington,2023-03-30T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-30T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-03-30T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-03-30T02:40:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-03-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
750259,Dormington Court - Dormington,2023-03-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
750259,Dormington Court - Dormington,2023-03-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
750259,Dormington Court - Dormington,2023-03-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
750259,Dormington Court - Dormington,2023-03-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-03-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
750259,Dormington Court - Dormington,2023-03-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-03-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-03-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
750259,Dormington Court - Dormington,2023-03-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
750259,Dormington Court - Dormington,2023-03-30T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-03-30T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-30T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-03-30T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-03-30T02:30:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-03-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
750259,Dormington Court - Dormington,2023-03-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
750259,Dormington Court - Dormington,2023-03-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750259,Dormington Court - Dormington,2023-03-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
750259,Dormington Court - Dormington,2023-03-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-03-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
750259,Dormington Court - Dormington,2023-03-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
750259,Dormington Court - Dormington,2023-03-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-03-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
750259,Dormington Court - Dormington,2023-03-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
750259,Dormington Court - Dormington,2023-03-30T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
750259,Dormington Court - Dormington,2023-03-30T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-30T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-30T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-30T02:20:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-03-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
750259,Dormington Court - Dormington,2023-03-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
750259,Dormington Court - Dormington,2023-03-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
750259,Dormington Court - Dormington,2023-03-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
750259,Dormington Court - Dormington,2023-03-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
