Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
750259,Dormington Court - Dormington,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
750259,Dormington Court - Dormington,2023-03-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
750259,Dormington Court - Dormington,2023-03-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-03-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
750259,Dormington Court - Dormington,2023-03-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
750259,Dormington Court - Dormington,2023-03-31T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-31T20:50:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
750259,Dormington Court - Dormington,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
750259,Dormington Court - Dormington,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
750259,Dormington Court - Dormington,2023-03-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
750259,Dormington Court - Dormington,2023-03-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-03-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-03-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
750259,Dormington Court - Dormington,2023-03-31T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
750259,Dormington Court - Dormington,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
750259,Dormington Court - Dormington,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
750259,Dormington Court - Dormington,2023-03-31T20:40:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
750259,Dormington Court - Dormington,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
750259,Dormington Court - Dormington,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
750259,Dormington Court - Dormington,2023-03-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
750259,Dormington Court - Dormington,2023-03-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
750259,Dormington Court - Dormington,2023-03-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
750259,Dormington Court - Dormington,2023-03-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
750259,Dormington Court - Dormington,2023-03-31T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
750259,Dormington Court - Dormington,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-03-31T20:30:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
750259,Dormington Court - Dormington,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
750259,Dormington Court - Dormington,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
750259,Dormington Court - Dormington,2023-03-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
750259,Dormington Court - Dormington,2023-03-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
750259,Dormington Court - Dormington,2023-03-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
750259,Dormington Court - Dormington,2023-03-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
750259,Dormington Court - Dormington,2023-03-31T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-31T20:20:00.000+00:00,transformer,,Temperature,C,17.9
750259,Dormington Court - Dormington,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
750259,Dormington Court - Dormington,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
750259,Dormington Court - Dormington,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
750259,Dormington Court - Dormington,2023-03-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
750259,Dormington Court - Dormington,2023-03-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
750259,Dormington Court - Dormington,2023-03-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-03-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-03-31T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-03-31T20:10:00.000+00:00,transformer,,Temperature,C,17.9
750259,Dormington Court - Dormington,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
750259,Dormington Court - Dormington,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
750259,Dormington Court - Dormington,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
750259,Dormington Court - Dormington,2023-03-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
750259,Dormington Court - Dormington,2023-03-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
750259,Dormington Court - Dormington,2023-03-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
750259,Dormington Court - Dormington,2023-03-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-03-31T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-31T20:00:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
750259,Dormington Court - Dormington,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
750259,Dormington Court - Dormington,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
750259,Dormington Court - Dormington,2023-03-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
750259,Dormington Court - Dormington,2023-03-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
750259,Dormington Court - Dormington,2023-03-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
750259,Dormington Court - Dormington,2023-03-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-03-31T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-31T19:50:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
750259,Dormington Court - Dormington,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
750259,Dormington Court - Dormington,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
750259,Dormington Court - Dormington,2023-03-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
750259,Dormington Court - Dormington,2023-03-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
750259,Dormington Court - Dormington,2023-03-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
750259,Dormington Court - Dormington,2023-03-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-03-31T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750259,Dormington Court - Dormington,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
750259,Dormington Court - Dormington,2023-03-31T19:40:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
750259,Dormington Court - Dormington,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
750259,Dormington Court - Dormington,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
750259,Dormington Court - Dormington,2023-03-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
750259,Dormington Court - Dormington,2023-03-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
750259,Dormington Court - Dormington,2023-03-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
750259,Dormington Court - Dormington,2023-03-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
750259,Dormington Court - Dormington,2023-03-31T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-03-31T19:30:00.000+00:00,transformer,,Temperature,C,17.9
750259,Dormington Court - Dormington,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
750259,Dormington Court - Dormington,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
750259,Dormington Court - Dormington,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
750259,Dormington Court - Dormington,2023-03-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
750259,Dormington Court - Dormington,2023-03-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
750259,Dormington Court - Dormington,2023-03-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
750259,Dormington Court - Dormington,2023-03-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
750259,Dormington Court - Dormington,2023-03-31T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
750259,Dormington Court - Dormington,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
750259,Dormington Court - Dormington,2023-03-31T19:20:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
750259,Dormington Court - Dormington,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
750259,Dormington Court - Dormington,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
750259,Dormington Court - Dormington,2023-03-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
750259,Dormington Court - Dormington,2023-03-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
750259,Dormington Court - Dormington,2023-03-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
750259,Dormington Court - Dormington,2023-03-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
750259,Dormington Court - Dormington,2023-03-31T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-03-31T19:10:00.000+00:00,transformer,,Temperature,C,18.1
750259,Dormington Court - Dormington,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
750259,Dormington Court - Dormington,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
750259,Dormington Court - Dormington,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
750259,Dormington Court - Dormington,2023-03-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
750259,Dormington Court - Dormington,2023-03-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
750259,Dormington Court - Dormington,2023-03-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-03-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-03-31T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-03-31T19:00:00.000+00:00,transformer,,Temperature,C,18.1
750259,Dormington Court - Dormington,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
750259,Dormington Court - Dormington,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
750259,Dormington Court - Dormington,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
750259,Dormington Court - Dormington,2023-03-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
750259,Dormington Court - Dormington,2023-03-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
750259,Dormington Court - Dormington,2023-03-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
750259,Dormington Court - Dormington,2023-03-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
750259,Dormington Court - Dormington,2023-03-31T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-03-31T18:50:00.000+00:00,transformer,,Temperature,C,18.1
750259,Dormington Court - Dormington,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
750259,Dormington Court - Dormington,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
750259,Dormington Court - Dormington,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
750259,Dormington Court - Dormington,2023-03-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
750259,Dormington Court - Dormington,2023-03-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
750259,Dormington Court - Dormington,2023-03-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
750259,Dormington Court - Dormington,2023-03-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
750259,Dormington Court - Dormington,2023-03-31T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750259,Dormington Court - Dormington,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-03-31T18:40:00.000+00:00,transformer,,Temperature,C,18.2
750259,Dormington Court - Dormington,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
750259,Dormington Court - Dormington,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
750259,Dormington Court - Dormington,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
750259,Dormington Court - Dormington,2023-03-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
750259,Dormington Court - Dormington,2023-03-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
750259,Dormington Court - Dormington,2023-03-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
750259,Dormington Court - Dormington,2023-03-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
750259,Dormington Court - Dormington,2023-03-31T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
750259,Dormington Court - Dormington,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
750259,Dormington Court - Dormington,2023-03-31T18:30:00.000+00:00,transformer,,Temperature,C,18.2
750259,Dormington Court - Dormington,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
750259,Dormington Court - Dormington,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
750259,Dormington Court - Dormington,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
750259,Dormington Court - Dormington,2023-03-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
750259,Dormington Court - Dormington,2023-03-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
750259,Dormington Court - Dormington,2023-03-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
750259,Dormington Court - Dormington,2023-03-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
750259,Dormington Court - Dormington,2023-03-31T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-31T18:20:00.000+00:00,transformer,,Temperature,C,18.3
750259,Dormington Court - Dormington,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
750259,Dormington Court - Dormington,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
750259,Dormington Court - Dormington,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
750259,Dormington Court - Dormington,2023-03-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
750259,Dormington Court - Dormington,2023-03-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
750259,Dormington Court - Dormington,2023-03-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
750259,Dormington Court - Dormington,2023-03-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
750259,Dormington Court - Dormington,2023-03-31T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
750259,Dormington Court - Dormington,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-03-31T18:10:00.000+00:00,transformer,,Temperature,C,18.3
750259,Dormington Court - Dormington,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
750259,Dormington Court - Dormington,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
750259,Dormington Court - Dormington,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
750259,Dormington Court - Dormington,2023-03-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
750259,Dormington Court - Dormington,2023-03-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
750259,Dormington Court - Dormington,2023-03-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
750259,Dormington Court - Dormington,2023-03-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
750259,Dormington Court - Dormington,2023-03-31T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-31T18:00:00.000+00:00,transformer,,Temperature,C,18.3
750259,Dormington Court - Dormington,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
750259,Dormington Court - Dormington,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
750259,Dormington Court - Dormington,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
750259,Dormington Court - Dormington,2023-03-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
750259,Dormington Court - Dormington,2023-03-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
750259,Dormington Court - Dormington,2023-03-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-03-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-03-31T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750259,Dormington Court - Dormington,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-31T17:50:00.000+00:00,transformer,,Temperature,C,18.3
750259,Dormington Court - Dormington,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
750259,Dormington Court - Dormington,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
750259,Dormington Court - Dormington,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
750259,Dormington Court - Dormington,2023-03-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
750259,Dormington Court - Dormington,2023-03-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-03-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
750259,Dormington Court - Dormington,2023-03-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
750259,Dormington Court - Dormington,2023-03-31T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750259,Dormington Court - Dormington,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-03-31T17:40:00.000+00:00,transformer,,Temperature,C,18.3
750259,Dormington Court - Dormington,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
750259,Dormington Court - Dormington,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
750259,Dormington Court - Dormington,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
750259,Dormington Court - Dormington,2023-03-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
750259,Dormington Court - Dormington,2023-03-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-03-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
750259,Dormington Court - Dormington,2023-03-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
750259,Dormington Court - Dormington,2023-03-31T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750259,Dormington Court - Dormington,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-03-31T17:30:00.000+00:00,transformer,,Temperature,C,18.2
750259,Dormington Court - Dormington,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
750259,Dormington Court - Dormington,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
750259,Dormington Court - Dormington,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
750259,Dormington Court - Dormington,2023-03-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
750259,Dormington Court - Dormington,2023-03-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-03-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
750259,Dormington Court - Dormington,2023-03-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-31T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
750259,Dormington Court - Dormington,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
750259,Dormington Court - Dormington,2023-03-31T17:20:00.000+00:00,transformer,,Temperature,C,18.2
750259,Dormington Court - Dormington,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
750259,Dormington Court - Dormington,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
750259,Dormington Court - Dormington,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
750259,Dormington Court - Dormington,2023-03-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
750259,Dormington Court - Dormington,2023-03-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
750259,Dormington Court - Dormington,2023-03-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
750259,Dormington Court - Dormington,2023-03-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
750259,Dormington Court - Dormington,2023-03-31T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
750259,Dormington Court - Dormington,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
750259,Dormington Court - Dormington,2023-03-31T17:10:00.000+00:00,transformer,,Temperature,C,18.3
750259,Dormington Court - Dormington,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
750259,Dormington Court - Dormington,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
750259,Dormington Court - Dormington,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
750259,Dormington Court - Dormington,2023-03-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
750259,Dormington Court - Dormington,2023-03-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
750259,Dormington Court - Dormington,2023-03-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
750259,Dormington Court - Dormington,2023-03-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
750259,Dormington Court - Dormington,2023-03-31T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750259,Dormington Court - Dormington,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
750259,Dormington Court - Dormington,2023-03-31T17:00:00.000+00:00,transformer,,Temperature,C,18.4
750259,Dormington Court - Dormington,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
750259,Dormington Court - Dormington,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
750259,Dormington Court - Dormington,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
750259,Dormington Court - Dormington,2023-03-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
750259,Dormington Court - Dormington,2023-03-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
750259,Dormington Court - Dormington,2023-03-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
750259,Dormington Court - Dormington,2023-03-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
750259,Dormington Court - Dormington,2023-03-31T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750259,Dormington Court - Dormington,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-03-31T16:50:00.000+00:00,transformer,,Temperature,C,18.4
750259,Dormington Court - Dormington,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
750259,Dormington Court - Dormington,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
750259,Dormington Court - Dormington,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
750259,Dormington Court - Dormington,2023-03-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
750259,Dormington Court - Dormington,2023-03-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
750259,Dormington Court - Dormington,2023-03-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
750259,Dormington Court - Dormington,2023-03-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
750259,Dormington Court - Dormington,2023-03-31T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750259,Dormington Court - Dormington,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-31T16:40:00.000+00:00,transformer,,Temperature,C,18.5
750259,Dormington Court - Dormington,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
750259,Dormington Court - Dormington,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
750259,Dormington Court - Dormington,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
750259,Dormington Court - Dormington,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
750259,Dormington Court - Dormington,2023-03-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
750259,Dormington Court - Dormington,2023-03-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
750259,Dormington Court - Dormington,2023-03-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
750259,Dormington Court - Dormington,2023-03-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-03-31T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
750259,Dormington Court - Dormington,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750259,Dormington Court - Dormington,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-31T16:30:00.000+00:00,transformer,,Temperature,C,18.4
750259,Dormington Court - Dormington,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
750259,Dormington Court - Dormington,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
750259,Dormington Court - Dormington,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
750259,Dormington Court - Dormington,2023-03-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
750259,Dormington Court - Dormington,2023-03-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
750259,Dormington Court - Dormington,2023-03-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
750259,Dormington Court - Dormington,2023-03-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-03-31T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750259,Dormington Court - Dormington,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-03-31T16:20:00.000+00:00,transformer,,Temperature,C,18.4
750259,Dormington Court - Dormington,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
750259,Dormington Court - Dormington,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
750259,Dormington Court - Dormington,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
750259,Dormington Court - Dormington,2023-03-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
750259,Dormington Court - Dormington,2023-03-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
750259,Dormington Court - Dormington,2023-03-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
750259,Dormington Court - Dormington,2023-03-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
750259,Dormington Court - Dormington,2023-03-31T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750259,Dormington Court - Dormington,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-03-31T16:10:00.000+00:00,transformer,,Temperature,C,18.4
750259,Dormington Court - Dormington,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
750259,Dormington Court - Dormington,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
750259,Dormington Court - Dormington,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
750259,Dormington Court - Dormington,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
750259,Dormington Court - Dormington,2023-03-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
750259,Dormington Court - Dormington,2023-03-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
750259,Dormington Court - Dormington,2023-03-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
750259,Dormington Court - Dormington,2023-03-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
750259,Dormington Court - Dormington,2023-03-31T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-31T16:00:00.000+00:00,transformer,,Temperature,C,18.7
750259,Dormington Court - Dormington,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
750259,Dormington Court - Dormington,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
750259,Dormington Court - Dormington,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
750259,Dormington Court - Dormington,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
750259,Dormington Court - Dormington,2023-03-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
750259,Dormington Court - Dormington,2023-03-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-03-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
750259,Dormington Court - Dormington,2023-03-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-03-31T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
750259,Dormington Court - Dormington,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
750259,Dormington Court - Dormington,2023-03-31T15:50:00.000+00:00,transformer,,Temperature,C,18.8
750259,Dormington Court - Dormington,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
750259,Dormington Court - Dormington,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
750259,Dormington Court - Dormington,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
750259,Dormington Court - Dormington,2023-03-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
750259,Dormington Court - Dormington,2023-03-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
750259,Dormington Court - Dormington,2023-03-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
750259,Dormington Court - Dormington,2023-03-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
750259,Dormington Court - Dormington,2023-03-31T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
750259,Dormington Court - Dormington,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
