Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-31T15:40:00.000+00:00,transformer,,Temperature,C,18.8
750259,Dormington Court - Dormington,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
750259,Dormington Court - Dormington,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
750259,Dormington Court - Dormington,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
750259,Dormington Court - Dormington,2023-03-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
750259,Dormington Court - Dormington,2023-03-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-03-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-03-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-03-31T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
750259,Dormington Court - Dormington,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
750259,Dormington Court - Dormington,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
750259,Dormington Court - Dormington,2023-03-31T15:30:00.000+00:00,transformer,,Temperature,C,18.8
750259,Dormington Court - Dormington,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
750259,Dormington Court - Dormington,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
750259,Dormington Court - Dormington,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
750259,Dormington Court - Dormington,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
750259,Dormington Court - Dormington,2023-03-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
750259,Dormington Court - Dormington,2023-03-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
750259,Dormington Court - Dormington,2023-03-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
750259,Dormington Court - Dormington,2023-03-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
750259,Dormington Court - Dormington,2023-03-31T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
750259,Dormington Court - Dormington,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750259,Dormington Court - Dormington,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-31T15:20:00.000+00:00,transformer,,Temperature,C,19.2
750259,Dormington Court - Dormington,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
750259,Dormington Court - Dormington,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
750259,Dormington Court - Dormington,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
750259,Dormington Court - Dormington,2023-03-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-03-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-03-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
750259,Dormington Court - Dormington,2023-03-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
750259,Dormington Court - Dormington,2023-03-31T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
750259,Dormington Court - Dormington,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
750259,Dormington Court - Dormington,2023-03-31T15:10:00.000+00:00,transformer,,Temperature,C,19.6
750259,Dormington Court - Dormington,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
750259,Dormington Court - Dormington,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
750259,Dormington Court - Dormington,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
750259,Dormington Court - Dormington,2023-03-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
750259,Dormington Court - Dormington,2023-03-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
750259,Dormington Court - Dormington,2023-03-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
750259,Dormington Court - Dormington,2023-03-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
750259,Dormington Court - Dormington,2023-03-31T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-31T15:00:00.000+00:00,transformer,,Temperature,C,19.9
750259,Dormington Court - Dormington,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
750259,Dormington Court - Dormington,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
750259,Dormington Court - Dormington,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
750259,Dormington Court - Dormington,2023-03-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
750259,Dormington Court - Dormington,2023-03-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-03-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-03-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-03-31T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
750259,Dormington Court - Dormington,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
750259,Dormington Court - Dormington,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-03-31T14:50:00.000+00:00,transformer,,Temperature,C,20.1
750259,Dormington Court - Dormington,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
750259,Dormington Court - Dormington,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
750259,Dormington Court - Dormington,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
750259,Dormington Court - Dormington,2023-03-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
750259,Dormington Court - Dormington,2023-03-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-03-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-03-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
750259,Dormington Court - Dormington,2023-03-31T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
750259,Dormington Court - Dormington,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-31T14:40:00.000+00:00,transformer,,Temperature,C,20.2
750259,Dormington Court - Dormington,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
750259,Dormington Court - Dormington,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
750259,Dormington Court - Dormington,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
750259,Dormington Court - Dormington,2023-03-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-03-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-03-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-03-31T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
750259,Dormington Court - Dormington,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750259,Dormington Court - Dormington,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-31T14:30:00.000+00:00,transformer,,Temperature,C,20.4
750259,Dormington Court - Dormington,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
750259,Dormington Court - Dormington,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
750259,Dormington Court - Dormington,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
750259,Dormington Court - Dormington,2023-03-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-03-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-03-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-03-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-03-31T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
750259,Dormington Court - Dormington,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750259,Dormington Court - Dormington,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-03-31T14:20:00.000+00:00,transformer,,Temperature,C,20.6
750259,Dormington Court - Dormington,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
750259,Dormington Court - Dormington,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
750259,Dormington Court - Dormington,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
750259,Dormington Court - Dormington,2023-03-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-03-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-03-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
750259,Dormington Court - Dormington,2023-03-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
750259,Dormington Court - Dormington,2023-03-31T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750259,Dormington Court - Dormington,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-31T14:10:00.000+00:00,transformer,,Temperature,C,20.6
750259,Dormington Court - Dormington,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750259,Dormington Court - Dormington,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
750259,Dormington Court - Dormington,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
750259,Dormington Court - Dormington,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
750259,Dormington Court - Dormington,2023-03-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-03-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-03-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
750259,Dormington Court - Dormington,2023-03-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
750259,Dormington Court - Dormington,2023-03-31T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-31T14:00:00.000+00:00,transformer,,Temperature,C,20.4
750259,Dormington Court - Dormington,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
750259,Dormington Court - Dormington,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
750259,Dormington Court - Dormington,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
750259,Dormington Court - Dormington,2023-03-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
750259,Dormington Court - Dormington,2023-03-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-03-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-03-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-03-31T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-03-31T13:50:00.000+00:00,transformer,,Temperature,C,20.2
750259,Dormington Court - Dormington,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
750259,Dormington Court - Dormington,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
750259,Dormington Court - Dormington,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
750259,Dormington Court - Dormington,2023-03-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-03-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-03-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
750259,Dormington Court - Dormington,2023-03-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
750259,Dormington Court - Dormington,2023-03-31T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
750259,Dormington Court - Dormington,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-31T13:40:00.000+00:00,transformer,,Temperature,C,19.9
750259,Dormington Court - Dormington,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
750259,Dormington Court - Dormington,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
750259,Dormington Court - Dormington,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
750259,Dormington Court - Dormington,2023-03-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
750259,Dormington Court - Dormington,2023-03-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-03-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
750259,Dormington Court - Dormington,2023-03-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
750259,Dormington Court - Dormington,2023-03-31T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
750259,Dormington Court - Dormington,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-31T13:30:00.000+00:00,transformer,,Temperature,C,19.9
750259,Dormington Court - Dormington,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
750259,Dormington Court - Dormington,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
750259,Dormington Court - Dormington,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
750259,Dormington Court - Dormington,2023-03-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
750259,Dormington Court - Dormington,2023-03-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
750259,Dormington Court - Dormington,2023-03-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
750259,Dormington Court - Dormington,2023-03-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
750259,Dormington Court - Dormington,2023-03-31T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
750259,Dormington Court - Dormington,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-31T13:20:00.000+00:00,transformer,,Temperature,C,20.0
750259,Dormington Court - Dormington,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
750259,Dormington Court - Dormington,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
750259,Dormington Court - Dormington,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
750259,Dormington Court - Dormington,2023-03-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
750259,Dormington Court - Dormington,2023-03-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-03-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
750259,Dormington Court - Dormington,2023-03-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-03-31T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-31T13:10:00.000+00:00,transformer,,Temperature,C,20.0
750259,Dormington Court - Dormington,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
750259,Dormington Court - Dormington,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
750259,Dormington Court - Dormington,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
750259,Dormington Court - Dormington,2023-03-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
750259,Dormington Court - Dormington,2023-03-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-03-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
750259,Dormington Court - Dormington,2023-03-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-03-31T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-31T13:00:00.000+00:00,transformer,,Temperature,C,20.0
750259,Dormington Court - Dormington,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
750259,Dormington Court - Dormington,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
750259,Dormington Court - Dormington,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
750259,Dormington Court - Dormington,2023-03-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
750259,Dormington Court - Dormington,2023-03-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-03-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
750259,Dormington Court - Dormington,2023-03-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
750259,Dormington Court - Dormington,2023-03-31T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
750259,Dormington Court - Dormington,2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750259,Dormington Court - Dormington,2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-31T12:50:00.000+00:00,transformer,,Temperature,C,19.8
750259,Dormington Court - Dormington,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
750259,Dormington Court - Dormington,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
750259,Dormington Court - Dormington,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
750259,Dormington Court - Dormington,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
750259,Dormington Court - Dormington,2023-03-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-03-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-03-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-03-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
750259,Dormington Court - Dormington,2023-03-31T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
750259,Dormington Court - Dormington,2023-03-31T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-31T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750259,Dormington Court - Dormington,2023-03-31T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-31T12:40:00.000+00:00,transformer,,Temperature,C,20.1
750259,Dormington Court - Dormington,2023-03-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
750259,Dormington Court - Dormington,2023-03-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
750259,Dormington Court - Dormington,2023-03-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-03-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
750259,Dormington Court - Dormington,2023-03-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-03-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
750259,Dormington Court - Dormington,2023-03-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
750259,Dormington Court - Dormington,2023-03-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-03-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-03-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-03-31T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
750259,Dormington Court - Dormington,2023-03-31T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
750259,Dormington Court - Dormington,2023-03-31T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-03-31T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-31T12:30:00.000+00:00,transformer,,Temperature,C,20.4
750259,Dormington Court - Dormington,2023-03-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-03-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
750259,Dormington Court - Dormington,2023-03-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
750259,Dormington Court - Dormington,2023-03-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
750259,Dormington Court - Dormington,2023-03-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
750259,Dormington Court - Dormington,2023-03-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-03-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
750259,Dormington Court - Dormington,2023-03-31T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
750259,Dormington Court - Dormington,2023-03-31T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-31T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-03-31T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-03-31T12:20:00.000+00:00,transformer,,Temperature,C,20.3
750259,Dormington Court - Dormington,2023-03-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-03-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
750259,Dormington Court - Dormington,2023-03-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-03-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
750259,Dormington Court - Dormington,2023-03-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-03-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
750259,Dormington Court - Dormington,2023-03-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-03-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-03-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-03-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-31T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
750259,Dormington Court - Dormington,2023-03-31T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-31T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-03-31T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-31T12:10:00.000+00:00,transformer,,Temperature,C,20.1
750259,Dormington Court - Dormington,2023-03-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
750259,Dormington Court - Dormington,2023-03-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
750259,Dormington Court - Dormington,2023-03-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-03-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
750259,Dormington Court - Dormington,2023-03-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-03-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-03-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
750259,Dormington Court - Dormington,2023-03-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
750259,Dormington Court - Dormington,2023-03-31T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750259,Dormington Court - Dormington,2023-03-31T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-31T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750259,Dormington Court - Dormington,2023-03-31T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-31T12:00:00.000+00:00,transformer,,Temperature,C,19.9
750259,Dormington Court - Dormington,2023-03-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-03-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
750259,Dormington Court - Dormington,2023-03-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-03-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
750259,Dormington Court - Dormington,2023-03-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
750259,Dormington Court - Dormington,2023-03-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-03-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-03-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-03-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-03-31T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
750259,Dormington Court - Dormington,2023-03-31T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-31T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750259,Dormington Court - Dormington,2023-03-31T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-31T11:50:00.000+00:00,transformer,,Temperature,C,19.6
750259,Dormington Court - Dormington,2023-03-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
750259,Dormington Court - Dormington,2023-03-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
750259,Dormington Court - Dormington,2023-03-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-03-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
750259,Dormington Court - Dormington,2023-03-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-03-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
750259,Dormington Court - Dormington,2023-03-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-03-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-03-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-03-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-03-31T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-03-31T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-31T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
750259,Dormington Court - Dormington,2023-03-31T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-31T11:40:00.000+00:00,transformer,,Temperature,C,19.7
750259,Dormington Court - Dormington,2023-03-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-03-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
750259,Dormington Court - Dormington,2023-03-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-03-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
750259,Dormington Court - Dormington,2023-03-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
750259,Dormington Court - Dormington,2023-03-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
750259,Dormington Court - Dormington,2023-03-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-03-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
750259,Dormington Court - Dormington,2023-03-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
750259,Dormington Court - Dormington,2023-03-31T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
750259,Dormington Court - Dormington,2023-03-31T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-31T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-03-31T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-31T11:30:00.000+00:00,transformer,,Temperature,C,19.9
750259,Dormington Court - Dormington,2023-03-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-03-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
750259,Dormington Court - Dormington,2023-03-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
750259,Dormington Court - Dormington,2023-03-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-03-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
750259,Dormington Court - Dormington,2023-03-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-03-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
750259,Dormington Court - Dormington,2023-03-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-03-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-03-31T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
750259,Dormington Court - Dormington,2023-03-31T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-31T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750259,Dormington Court - Dormington,2023-03-31T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-03-31T11:20:00.000+00:00,transformer,,Temperature,C,19.8
750259,Dormington Court - Dormington,2023-03-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-03-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
750259,Dormington Court - Dormington,2023-03-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-03-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
750259,Dormington Court - Dormington,2023-03-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
750259,Dormington Court - Dormington,2023-03-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-03-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-03-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-03-31T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
750259,Dormington Court - Dormington,2023-03-31T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-31T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-31T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-03-31T11:10:00.000+00:00,transformer,,Temperature,C,19.7
750259,Dormington Court - Dormington,2023-03-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750259,Dormington Court - Dormington,2023-03-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
750259,Dormington Court - Dormington,2023-03-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-03-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
750259,Dormington Court - Dormington,2023-03-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-03-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
750259,Dormington Court - Dormington,2023-03-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-03-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-03-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-03-31T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
750259,Dormington Court - Dormington,2023-03-31T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-31T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-31T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-03-31T11:00:00.000+00:00,transformer,,Temperature,C,19.4
750259,Dormington Court - Dormington,2023-03-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-03-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
750259,Dormington Court - Dormington,2023-03-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-03-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
750259,Dormington Court - Dormington,2023-03-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
750259,Dormington Court - Dormington,2023-03-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-03-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-03-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-03-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-03-31T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-03-31T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
750259,Dormington Court - Dormington,2023-03-31T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-03-31T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
750259,Dormington Court - Dormington,2023-03-31T10:50:00.000+00:00,transformer,,Temperature,C,19.4
750259,Dormington Court - Dormington,2023-03-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-03-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
750259,Dormington Court - Dormington,2023-03-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-03-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
750259,Dormington Court - Dormington,2023-03-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
750259,Dormington Court - Dormington,2023-03-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
750259,Dormington Court - Dormington,2023-03-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
750259,Dormington Court - Dormington,2023-03-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-03-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-03-31T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-03-31T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-03-31T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-03-31T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-31T10:40:00.000+00:00,transformer,,Temperature,C,19.3
750259,Dormington Court - Dormington,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
750259,Dormington Court - Dormington,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
750259,Dormington Court - Dormington,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
750259,Dormington Court - Dormington,2023-03-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
750259,Dormington Court - Dormington,2023-03-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
750259,Dormington Court - Dormington,2023-03-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-03-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
750259,Dormington Court - Dormington,2023-03-31T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-03-31T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
750259,Dormington Court - Dormington,2023-03-31T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750259,Dormington Court - Dormington,2023-03-31T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
750259,Dormington Court - Dormington,2023-03-31T10:30:00.000+00:00,transformer,,Temperature,C,19.4
750259,Dormington Court - Dormington,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
750259,Dormington Court - Dormington,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
750259,Dormington Court - Dormington,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
750259,Dormington Court - Dormington,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
750259,Dormington Court - Dormington,2023-03-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-03-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
750259,Dormington Court - Dormington,2023-03-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-03-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
750259,Dormington Court - Dormington,2023-03-31T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
