Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-04-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
750259,Dormington Court - Dormington,2023-04-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-04-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-04-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-04-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-04-01T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
750259,Dormington Court - Dormington,2023-04-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-04-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-04-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-04-01T23:40:00.000+00:00,transformer,,Temperature,C,16.5
750259,Dormington Court - Dormington,2023-04-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-04-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
750259,Dormington Court - Dormington,2023-04-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-04-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
750259,Dormington Court - Dormington,2023-04-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-04-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
750259,Dormington Court - Dormington,2023-04-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-04-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-04-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-04-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
750259,Dormington Court - Dormington,2023-04-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
750259,Dormington Court - Dormington,2023-04-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-04-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-04-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-04-01T23:30:00.000+00:00,transformer,,Temperature,C,16.5
750259,Dormington Court - Dormington,2023-04-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-04-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
750259,Dormington Court - Dormington,2023-04-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-04-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
750259,Dormington Court - Dormington,2023-04-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-04-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
750259,Dormington Court - Dormington,2023-04-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-04-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-04-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-04-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-04-01T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
750259,Dormington Court - Dormington,2023-04-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-04-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-04-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-04-01T23:20:00.000+00:00,transformer,,Temperature,C,16.5
750259,Dormington Court - Dormington,2023-04-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-04-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
750259,Dormington Court - Dormington,2023-04-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-04-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
750259,Dormington Court - Dormington,2023-04-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-04-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
750259,Dormington Court - Dormington,2023-04-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-04-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-04-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-04-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-04-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
750259,Dormington Court - Dormington,2023-04-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-04-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-04-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-04-01T23:10:00.000+00:00,transformer,,Temperature,C,16.6
750259,Dormington Court - Dormington,2023-04-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-04-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
750259,Dormington Court - Dormington,2023-04-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-04-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
750259,Dormington Court - Dormington,2023-04-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-04-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
750259,Dormington Court - Dormington,2023-04-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-04-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-04-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-04-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-04-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
750259,Dormington Court - Dormington,2023-04-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-04-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-04-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-04-01T23:00:00.000+00:00,transformer,,Temperature,C,16.7
750259,Dormington Court - Dormington,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
750259,Dormington Court - Dormington,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
750259,Dormington Court - Dormington,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
750259,Dormington Court - Dormington,2023-04-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-04-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-04-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-04-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-04-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750259,Dormington Court - Dormington,2023-04-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-04-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-04-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-04-01T22:50:00.000+00:00,transformer,,Temperature,C,16.7
750259,Dormington Court - Dormington,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
750259,Dormington Court - Dormington,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
750259,Dormington Court - Dormington,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
750259,Dormington Court - Dormington,2023-04-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-04-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-04-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
750259,Dormington Court - Dormington,2023-04-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
750259,Dormington Court - Dormington,2023-04-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
750259,Dormington Court - Dormington,2023-04-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-04-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750259,Dormington Court - Dormington,2023-04-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-04-01T22:40:00.000+00:00,transformer,,Temperature,C,16.7
750259,Dormington Court - Dormington,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
750259,Dormington Court - Dormington,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
750259,Dormington Court - Dormington,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
750259,Dormington Court - Dormington,2023-04-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-04-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-04-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
750259,Dormington Court - Dormington,2023-04-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
750259,Dormington Court - Dormington,2023-04-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-04-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-04-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
750259,Dormington Court - Dormington,2023-04-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-04-01T22:30:00.000+00:00,transformer,,Temperature,C,16.8
750259,Dormington Court - Dormington,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
750259,Dormington Court - Dormington,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
750259,Dormington Court - Dormington,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
750259,Dormington Court - Dormington,2023-04-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
750259,Dormington Court - Dormington,2023-04-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
750259,Dormington Court - Dormington,2023-04-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
750259,Dormington Court - Dormington,2023-04-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
750259,Dormington Court - Dormington,2023-04-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
750259,Dormington Court - Dormington,2023-04-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-04-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
750259,Dormington Court - Dormington,2023-04-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-04-01T22:20:00.000+00:00,transformer,,Temperature,C,16.7
750259,Dormington Court - Dormington,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
750259,Dormington Court - Dormington,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
750259,Dormington Court - Dormington,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
750259,Dormington Court - Dormington,2023-04-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-04-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-04-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-04-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-04-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
750259,Dormington Court - Dormington,2023-04-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-04-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
750259,Dormington Court - Dormington,2023-04-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-04-01T22:10:00.000+00:00,transformer,,Temperature,C,16.7
750259,Dormington Court - Dormington,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
750259,Dormington Court - Dormington,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
750259,Dormington Court - Dormington,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
750259,Dormington Court - Dormington,2023-04-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-04-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-04-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
750259,Dormington Court - Dormington,2023-04-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
750259,Dormington Court - Dormington,2023-04-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
750259,Dormington Court - Dormington,2023-04-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-04-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-04-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-04-01T22:00:00.000+00:00,transformer,,Temperature,C,16.7
750259,Dormington Court - Dormington,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
750259,Dormington Court - Dormington,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
750259,Dormington Court - Dormington,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
750259,Dormington Court - Dormington,2023-04-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-04-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-04-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
750259,Dormington Court - Dormington,2023-04-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
750259,Dormington Court - Dormington,2023-04-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
750259,Dormington Court - Dormington,2023-04-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-04-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-04-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-04-01T21:50:00.000+00:00,transformer,,Temperature,C,16.8
750259,Dormington Court - Dormington,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
750259,Dormington Court - Dormington,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
750259,Dormington Court - Dormington,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
750259,Dormington Court - Dormington,2023-04-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-04-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-04-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-04-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-04-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
750259,Dormington Court - Dormington,2023-04-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-04-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-04-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-04-01T21:40:00.000+00:00,transformer,,Temperature,C,16.8
750259,Dormington Court - Dormington,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
750259,Dormington Court - Dormington,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
750259,Dormington Court - Dormington,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
750259,Dormington Court - Dormington,2023-04-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-04-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-04-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-04-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-04-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
750259,Dormington Court - Dormington,2023-04-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-04-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-04-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-04-01T21:30:00.000+00:00,transformer,,Temperature,C,16.9
750259,Dormington Court - Dormington,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
750259,Dormington Court - Dormington,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
750259,Dormington Court - Dormington,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
750259,Dormington Court - Dormington,2023-04-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-04-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-04-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
750259,Dormington Court - Dormington,2023-04-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-04-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
750259,Dormington Court - Dormington,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-04-01T21:20:00.000+00:00,transformer,,Temperature,C,17.0
750259,Dormington Court - Dormington,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
750259,Dormington Court - Dormington,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
750259,Dormington Court - Dormington,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
750259,Dormington Court - Dormington,2023-04-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-04-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-04-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-04-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-04-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
750259,Dormington Court - Dormington,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-04-01T21:10:00.000+00:00,transformer,,Temperature,C,16.9
750259,Dormington Court - Dormington,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
750259,Dormington Court - Dormington,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
750259,Dormington Court - Dormington,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
750259,Dormington Court - Dormington,2023-04-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-04-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-04-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-04-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-04-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
750259,Dormington Court - Dormington,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-04-01T21:00:00.000+00:00,transformer,,Temperature,C,17.0
750259,Dormington Court - Dormington,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
750259,Dormington Court - Dormington,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
750259,Dormington Court - Dormington,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
750259,Dormington Court - Dormington,2023-04-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-04-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-04-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
750259,Dormington Court - Dormington,2023-04-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
750259,Dormington Court - Dormington,2023-04-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
750259,Dormington Court - Dormington,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-04-01T20:50:00.000+00:00,transformer,,Temperature,C,16.9
750259,Dormington Court - Dormington,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
750259,Dormington Court - Dormington,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
750259,Dormington Court - Dormington,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
750259,Dormington Court - Dormington,2023-04-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-04-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-04-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
750259,Dormington Court - Dormington,2023-04-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
750259,Dormington Court - Dormington,2023-04-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-04-01T20:40:00.000+00:00,transformer,,Temperature,C,17.0
750259,Dormington Court - Dormington,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
750259,Dormington Court - Dormington,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
750259,Dormington Court - Dormington,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
750259,Dormington Court - Dormington,2023-04-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
750259,Dormington Court - Dormington,2023-04-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-04-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-04-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-04-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-04-01T20:30:00.000+00:00,transformer,,Temperature,C,16.9
750259,Dormington Court - Dormington,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
750259,Dormington Court - Dormington,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
750259,Dormington Court - Dormington,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750259,Dormington Court - Dormington,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
750259,Dormington Court - Dormington,2023-04-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
750259,Dormington Court - Dormington,2023-04-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
750259,Dormington Court - Dormington,2023-04-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
750259,Dormington Court - Dormington,2023-04-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
750259,Dormington Court - Dormington,2023-04-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-04-01T20:20:00.000+00:00,transformer,,Temperature,C,17.0
750259,Dormington Court - Dormington,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
750259,Dormington Court - Dormington,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
750259,Dormington Court - Dormington,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
750259,Dormington Court - Dormington,2023-04-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
750259,Dormington Court - Dormington,2023-04-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-04-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
750259,Dormington Court - Dormington,2023-04-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-04-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750259,Dormington Court - Dormington,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-04-01T20:10:00.000+00:00,transformer,,Temperature,C,17.1
750259,Dormington Court - Dormington,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
750259,Dormington Court - Dormington,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
750259,Dormington Court - Dormington,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
750259,Dormington Court - Dormington,2023-04-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
750259,Dormington Court - Dormington,2023-04-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-04-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
750259,Dormington Court - Dormington,2023-04-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
750259,Dormington Court - Dormington,2023-04-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750259,Dormington Court - Dormington,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-04-01T20:00:00.000+00:00,transformer,,Temperature,C,17.1
750259,Dormington Court - Dormington,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
750259,Dormington Court - Dormington,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
750259,Dormington Court - Dormington,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
750259,Dormington Court - Dormington,2023-04-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
750259,Dormington Court - Dormington,2023-04-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-04-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
750259,Dormington Court - Dormington,2023-04-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
750259,Dormington Court - Dormington,2023-04-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750259,Dormington Court - Dormington,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-04-01T19:50:00.000+00:00,transformer,,Temperature,C,17.2
750259,Dormington Court - Dormington,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
750259,Dormington Court - Dormington,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
750259,Dormington Court - Dormington,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
750259,Dormington Court - Dormington,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
750259,Dormington Court - Dormington,2023-04-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
750259,Dormington Court - Dormington,2023-04-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-04-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
750259,Dormington Court - Dormington,2023-04-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-04-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
750259,Dormington Court - Dormington,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-04-01T19:40:00.000+00:00,transformer,,Temperature,C,17.3
750259,Dormington Court - Dormington,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
750259,Dormington Court - Dormington,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
750259,Dormington Court - Dormington,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
750259,Dormington Court - Dormington,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
750259,Dormington Court - Dormington,2023-04-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-04-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-04-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
750259,Dormington Court - Dormington,2023-04-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-04-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-04-01T19:30:00.000+00:00,transformer,,Temperature,C,17.4
750259,Dormington Court - Dormington,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
750259,Dormington Court - Dormington,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
750259,Dormington Court - Dormington,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
750259,Dormington Court - Dormington,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
750259,Dormington Court - Dormington,2023-04-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
750259,Dormington Court - Dormington,2023-04-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
750259,Dormington Court - Dormington,2023-04-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
750259,Dormington Court - Dormington,2023-04-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
750259,Dormington Court - Dormington,2023-04-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-04-01T19:20:00.000+00:00,transformer,,Temperature,C,17.5
750259,Dormington Court - Dormington,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
750259,Dormington Court - Dormington,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
750259,Dormington Court - Dormington,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
750259,Dormington Court - Dormington,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
750259,Dormington Court - Dormington,2023-04-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
750259,Dormington Court - Dormington,2023-04-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
750259,Dormington Court - Dormington,2023-04-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-04-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-04-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
750259,Dormington Court - Dormington,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-04-01T19:10:00.000+00:00,transformer,,Temperature,C,17.6
750259,Dormington Court - Dormington,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
750259,Dormington Court - Dormington,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
750259,Dormington Court - Dormington,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
750259,Dormington Court - Dormington,2023-04-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
750259,Dormington Court - Dormington,2023-04-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
750259,Dormington Court - Dormington,2023-04-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
750259,Dormington Court - Dormington,2023-04-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-04-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750259,Dormington Court - Dormington,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-04-01T19:00:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
750259,Dormington Court - Dormington,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
750259,Dormington Court - Dormington,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
750259,Dormington Court - Dormington,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
750259,Dormington Court - Dormington,2023-04-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
750259,Dormington Court - Dormington,2023-04-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-04-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
750259,Dormington Court - Dormington,2023-04-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-04-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
750259,Dormington Court - Dormington,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-04-01T18:50:00.000+00:00,transformer,,Temperature,C,17.9
750259,Dormington Court - Dormington,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
750259,Dormington Court - Dormington,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
750259,Dormington Court - Dormington,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
750259,Dormington Court - Dormington,2023-04-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
750259,Dormington Court - Dormington,2023-04-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
750259,Dormington Court - Dormington,2023-04-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
750259,Dormington Court - Dormington,2023-04-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-04-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-04-01T18:40:00.000+00:00,transformer,,Temperature,C,18.1
750259,Dormington Court - Dormington,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
750259,Dormington Court - Dormington,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
750259,Dormington Court - Dormington,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
750259,Dormington Court - Dormington,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
750259,Dormington Court - Dormington,2023-04-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
750259,Dormington Court - Dormington,2023-04-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
750259,Dormington Court - Dormington,2023-04-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-04-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-04-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-04-01T18:30:00.000+00:00,transformer,,Temperature,C,18.2
750259,Dormington Court - Dormington,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
