Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
750259,Dormington Court - Dormington,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
750259,Dormington Court - Dormington,2023-04-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
750259,Dormington Court - Dormington,2023-04-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
750259,Dormington Court - Dormington,2023-04-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
750259,Dormington Court - Dormington,2023-04-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
750259,Dormington Court - Dormington,2023-04-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750259,Dormington Court - Dormington,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
750259,Dormington Court - Dormington,2023-04-01T18:20:00.000+00:00,transformer,,Temperature,C,18.3
750259,Dormington Court - Dormington,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
750259,Dormington Court - Dormington,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
750259,Dormington Court - Dormington,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
750259,Dormington Court - Dormington,2023-04-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
750259,Dormington Court - Dormington,2023-04-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
750259,Dormington Court - Dormington,2023-04-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
750259,Dormington Court - Dormington,2023-04-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
750259,Dormington Court - Dormington,2023-04-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-04-01T18:10:00.000+00:00,transformer,,Temperature,C,18.4
750259,Dormington Court - Dormington,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
750259,Dormington Court - Dormington,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
750259,Dormington Court - Dormington,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
750259,Dormington Court - Dormington,2023-04-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
750259,Dormington Court - Dormington,2023-04-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
750259,Dormington Court - Dormington,2023-04-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-04-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-04-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-04-01T18:00:00.000+00:00,transformer,,Temperature,C,18.5
750259,Dormington Court - Dormington,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
750259,Dormington Court - Dormington,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
750259,Dormington Court - Dormington,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
750259,Dormington Court - Dormington,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
750259,Dormington Court - Dormington,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
750259,Dormington Court - Dormington,2023-04-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
750259,Dormington Court - Dormington,2023-04-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
750259,Dormington Court - Dormington,2023-04-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
750259,Dormington Court - Dormington,2023-04-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-04-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-04-01T17:50:00.000+00:00,transformer,,Temperature,C,18.5
750259,Dormington Court - Dormington,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
750259,Dormington Court - Dormington,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
750259,Dormington Court - Dormington,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
750259,Dormington Court - Dormington,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
750259,Dormington Court - Dormington,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
750259,Dormington Court - Dormington,2023-04-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
750259,Dormington Court - Dormington,2023-04-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-04-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-04-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-04-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
750259,Dormington Court - Dormington,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-04-01T17:40:00.000+00:00,transformer,,Temperature,C,18.6
750259,Dormington Court - Dormington,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
750259,Dormington Court - Dormington,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
750259,Dormington Court - Dormington,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
750259,Dormington Court - Dormington,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
750259,Dormington Court - Dormington,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
750259,Dormington Court - Dormington,2023-04-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
750259,Dormington Court - Dormington,2023-04-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-04-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
750259,Dormington Court - Dormington,2023-04-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-04-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
750259,Dormington Court - Dormington,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-04-01T17:30:00.000+00:00,transformer,,Temperature,C,18.8
750259,Dormington Court - Dormington,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
750259,Dormington Court - Dormington,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
750259,Dormington Court - Dormington,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
750259,Dormington Court - Dormington,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
750259,Dormington Court - Dormington,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
750259,Dormington Court - Dormington,2023-04-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
750259,Dormington Court - Dormington,2023-04-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-04-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
750259,Dormington Court - Dormington,2023-04-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-04-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
750259,Dormington Court - Dormington,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-04-01T17:20:00.000+00:00,transformer,,Temperature,C,19.0
750259,Dormington Court - Dormington,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
750259,Dormington Court - Dormington,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
750259,Dormington Court - Dormington,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
750259,Dormington Court - Dormington,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
750259,Dormington Court - Dormington,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
750259,Dormington Court - Dormington,2023-04-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
750259,Dormington Court - Dormington,2023-04-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-04-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
750259,Dormington Court - Dormington,2023-04-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-04-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
750259,Dormington Court - Dormington,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-04-01T17:10:00.000+00:00,transformer,,Temperature,C,19.1
750259,Dormington Court - Dormington,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
750259,Dormington Court - Dormington,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
750259,Dormington Court - Dormington,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
750259,Dormington Court - Dormington,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
750259,Dormington Court - Dormington,2023-04-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
750259,Dormington Court - Dormington,2023-04-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
750259,Dormington Court - Dormington,2023-04-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
750259,Dormington Court - Dormington,2023-04-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
750259,Dormington Court - Dormington,2023-04-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-04-01T17:00:00.000+00:00,transformer,,Temperature,C,19.1
750259,Dormington Court - Dormington,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
750259,Dormington Court - Dormington,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
750259,Dormington Court - Dormington,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
750259,Dormington Court - Dormington,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
750259,Dormington Court - Dormington,2023-04-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
750259,Dormington Court - Dormington,2023-04-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-04-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
750259,Dormington Court - Dormington,2023-04-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-04-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-04-01T16:50:00.000+00:00,transformer,,Temperature,C,19.3
750259,Dormington Court - Dormington,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
750259,Dormington Court - Dormington,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
750259,Dormington Court - Dormington,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
750259,Dormington Court - Dormington,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
750259,Dormington Court - Dormington,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
750259,Dormington Court - Dormington,2023-04-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
750259,Dormington Court - Dormington,2023-04-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
750259,Dormington Court - Dormington,2023-04-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
750259,Dormington Court - Dormington,2023-04-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-04-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
750259,Dormington Court - Dormington,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
750259,Dormington Court - Dormington,2023-04-01T16:40:00.000+00:00,transformer,,Temperature,C,19.5
750259,Dormington Court - Dormington,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
750259,Dormington Court - Dormington,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
750259,Dormington Court - Dormington,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
750259,Dormington Court - Dormington,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
750259,Dormington Court - Dormington,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
750259,Dormington Court - Dormington,2023-04-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
750259,Dormington Court - Dormington,2023-04-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
750259,Dormington Court - Dormington,2023-04-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
750259,Dormington Court - Dormington,2023-04-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
750259,Dormington Court - Dormington,2023-04-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750259,Dormington Court - Dormington,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
750259,Dormington Court - Dormington,2023-04-01T16:30:00.000+00:00,transformer,,Temperature,C,19.8
750259,Dormington Court - Dormington,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
750259,Dormington Court - Dormington,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
750259,Dormington Court - Dormington,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
750259,Dormington Court - Dormington,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
750259,Dormington Court - Dormington,2023-04-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
750259,Dormington Court - Dormington,2023-04-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
750259,Dormington Court - Dormington,2023-04-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
750259,Dormington Court - Dormington,2023-04-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
750259,Dormington Court - Dormington,2023-04-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-04-01T16:20:00.000+00:00,transformer,,Temperature,C,19.9
750259,Dormington Court - Dormington,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
750259,Dormington Court - Dormington,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
750259,Dormington Court - Dormington,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
750259,Dormington Court - Dormington,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
750259,Dormington Court - Dormington,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
750259,Dormington Court - Dormington,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
750259,Dormington Court - Dormington,2023-04-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
750259,Dormington Court - Dormington,2023-04-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-04-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
750259,Dormington Court - Dormington,2023-04-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-04-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750259,Dormington Court - Dormington,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-04-01T16:10:00.000+00:00,transformer,,Temperature,C,20.0
750259,Dormington Court - Dormington,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
750259,Dormington Court - Dormington,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
750259,Dormington Court - Dormington,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
750259,Dormington Court - Dormington,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
750259,Dormington Court - Dormington,2023-04-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
750259,Dormington Court - Dormington,2023-04-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-04-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-04-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-04-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750259,Dormington Court - Dormington,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-04-01T16:00:00.000+00:00,transformer,,Temperature,C,20.1
750259,Dormington Court - Dormington,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
750259,Dormington Court - Dormington,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
750259,Dormington Court - Dormington,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
750259,Dormington Court - Dormington,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
750259,Dormington Court - Dormington,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
750259,Dormington Court - Dormington,2023-04-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-04-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-04-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
750259,Dormington Court - Dormington,2023-04-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-04-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
750259,Dormington Court - Dormington,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-04-01T15:50:00.000+00:00,transformer,,Temperature,C,20.1
750259,Dormington Court - Dormington,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
750259,Dormington Court - Dormington,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
750259,Dormington Court - Dormington,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
750259,Dormington Court - Dormington,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
750259,Dormington Court - Dormington,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
750259,Dormington Court - Dormington,2023-04-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
750259,Dormington Court - Dormington,2023-04-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
750259,Dormington Court - Dormington,2023-04-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
750259,Dormington Court - Dormington,2023-04-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
750259,Dormington Court - Dormington,2023-04-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
750259,Dormington Court - Dormington,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-04-01T15:40:00.000+00:00,transformer,,Temperature,C,20.1
750259,Dormington Court - Dormington,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
750259,Dormington Court - Dormington,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
750259,Dormington Court - Dormington,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
750259,Dormington Court - Dormington,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
750259,Dormington Court - Dormington,2023-04-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
750259,Dormington Court - Dormington,2023-04-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
750259,Dormington Court - Dormington,2023-04-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
750259,Dormington Court - Dormington,2023-04-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
750259,Dormington Court - Dormington,2023-04-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
750259,Dormington Court - Dormington,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-04-01T15:30:00.000+00:00,transformer,,Temperature,C,20.1
750259,Dormington Court - Dormington,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
750259,Dormington Court - Dormington,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
750259,Dormington Court - Dormington,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
750259,Dormington Court - Dormington,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
750259,Dormington Court - Dormington,2023-04-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
750259,Dormington Court - Dormington,2023-04-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-04-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
750259,Dormington Court - Dormington,2023-04-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-04-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
750259,Dormington Court - Dormington,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-04-01T15:20:00.000+00:00,transformer,,Temperature,C,20.3
750259,Dormington Court - Dormington,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
750259,Dormington Court - Dormington,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
750259,Dormington Court - Dormington,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
750259,Dormington Court - Dormington,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
750259,Dormington Court - Dormington,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
750259,Dormington Court - Dormington,2023-04-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
750259,Dormington Court - Dormington,2023-04-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-04-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-04-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-04-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
750259,Dormington Court - Dormington,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-04-01T15:10:00.000+00:00,transformer,,Temperature,C,20.4
750259,Dormington Court - Dormington,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
750259,Dormington Court - Dormington,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
750259,Dormington Court - Dormington,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
750259,Dormington Court - Dormington,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
750259,Dormington Court - Dormington,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
750259,Dormington Court - Dormington,2023-04-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
750259,Dormington Court - Dormington,2023-04-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-04-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
750259,Dormington Court - Dormington,2023-04-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-04-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
750259,Dormington Court - Dormington,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-04-01T15:00:00.000+00:00,transformer,,Temperature,C,20.5
750259,Dormington Court - Dormington,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
750259,Dormington Court - Dormington,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
750259,Dormington Court - Dormington,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
750259,Dormington Court - Dormington,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
750259,Dormington Court - Dormington,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
750259,Dormington Court - Dormington,2023-04-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
750259,Dormington Court - Dormington,2023-04-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-04-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
750259,Dormington Court - Dormington,2023-04-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-04-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
750259,Dormington Court - Dormington,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-04-01T14:50:00.000+00:00,transformer,,Temperature,C,20.6
750259,Dormington Court - Dormington,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
750259,Dormington Court - Dormington,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
750259,Dormington Court - Dormington,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
750259,Dormington Court - Dormington,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
750259,Dormington Court - Dormington,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
750259,Dormington Court - Dormington,2023-04-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
750259,Dormington Court - Dormington,2023-04-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-04-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
750259,Dormington Court - Dormington,2023-04-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
750259,Dormington Court - Dormington,2023-04-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
750259,Dormington Court - Dormington,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750259,Dormington Court - Dormington,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
750259,Dormington Court - Dormington,2023-04-01T14:40:00.000+00:00,transformer,,Temperature,C,20.7
750259,Dormington Court - Dormington,2023-04-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
750259,Dormington Court - Dormington,2023-04-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
750259,Dormington Court - Dormington,2023-04-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-04-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
750259,Dormington Court - Dormington,2023-04-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
750259,Dormington Court - Dormington,2023-04-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
750259,Dormington Court - Dormington,2023-04-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
750259,Dormington Court - Dormington,2023-04-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
750259,Dormington Court - Dormington,2023-04-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
750259,Dormington Court - Dormington,2023-04-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
750259,Dormington Court - Dormington,2023-04-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-04-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-04-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
750259,Dormington Court - Dormington,2023-04-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
750259,Dormington Court - Dormington,2023-04-01T14:30:00.000+00:00,transformer,,Temperature,C,20.6
750259,Dormington Court - Dormington,2023-04-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
750259,Dormington Court - Dormington,2023-04-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
750259,Dormington Court - Dormington,2023-04-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-04-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
750259,Dormington Court - Dormington,2023-04-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
750259,Dormington Court - Dormington,2023-04-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
750259,Dormington Court - Dormington,2023-04-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
750259,Dormington Court - Dormington,2023-04-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
750259,Dormington Court - Dormington,2023-04-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
750259,Dormington Court - Dormington,2023-04-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
750259,Dormington Court - Dormington,2023-04-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-04-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-04-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
750259,Dormington Court - Dormington,2023-04-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
750259,Dormington Court - Dormington,2023-04-01T14:20:00.000+00:00,transformer,,Temperature,C,20.6
750259,Dormington Court - Dormington,2023-04-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
750259,Dormington Court - Dormington,2023-04-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
750259,Dormington Court - Dormington,2023-04-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
750259,Dormington Court - Dormington,2023-04-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
750259,Dormington Court - Dormington,2023-04-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
750259,Dormington Court - Dormington,2023-04-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
750259,Dormington Court - Dormington,2023-04-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
750259,Dormington Court - Dormington,2023-04-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
750259,Dormington Court - Dormington,2023-04-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
750259,Dormington Court - Dormington,2023-04-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
750259,Dormington Court - Dormington,2023-04-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-04-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-04-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
750259,Dormington Court - Dormington,2023-04-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-04-01T14:10:00.000+00:00,transformer,,Temperature,C,20.4
750259,Dormington Court - Dormington,2023-04-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
750259,Dormington Court - Dormington,2023-04-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
750259,Dormington Court - Dormington,2023-04-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
750259,Dormington Court - Dormington,2023-04-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
750259,Dormington Court - Dormington,2023-04-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
750259,Dormington Court - Dormington,2023-04-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
750259,Dormington Court - Dormington,2023-04-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
750259,Dormington Court - Dormington,2023-04-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-04-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
750259,Dormington Court - Dormington,2023-04-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-04-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-04-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-04-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
750259,Dormington Court - Dormington,2023-04-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-04-01T14:00:00.000+00:00,transformer,,Temperature,C,20.5
750259,Dormington Court - Dormington,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
750259,Dormington Court - Dormington,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
750259,Dormington Court - Dormington,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
750259,Dormington Court - Dormington,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
750259,Dormington Court - Dormington,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
750259,Dormington Court - Dormington,2023-04-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
750259,Dormington Court - Dormington,2023-04-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-04-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
750259,Dormington Court - Dormington,2023-04-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-04-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
750259,Dormington Court - Dormington,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-04-01T13:50:00.000+00:00,transformer,,Temperature,C,20.3
750259,Dormington Court - Dormington,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
750259,Dormington Court - Dormington,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
750259,Dormington Court - Dormington,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
750259,Dormington Court - Dormington,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
750259,Dormington Court - Dormington,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
750259,Dormington Court - Dormington,2023-04-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
750259,Dormington Court - Dormington,2023-04-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-04-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
750259,Dormington Court - Dormington,2023-04-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-04-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
750259,Dormington Court - Dormington,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
750259,Dormington Court - Dormington,2023-04-01T13:40:00.000+00:00,transformer,,Temperature,C,20.3
750259,Dormington Court - Dormington,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
750259,Dormington Court - Dormington,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
750259,Dormington Court - Dormington,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
750259,Dormington Court - Dormington,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
750259,Dormington Court - Dormington,2023-04-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
750259,Dormington Court - Dormington,2023-04-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
750259,Dormington Court - Dormington,2023-04-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
750259,Dormington Court - Dormington,2023-04-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
750259,Dormington Court - Dormington,2023-04-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
750259,Dormington Court - Dormington,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
750259,Dormington Court - Dormington,2023-04-01T13:30:00.000+00:00,transformer,,Temperature,C,20.3
750259,Dormington Court - Dormington,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
750259,Dormington Court - Dormington,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
750259,Dormington Court - Dormington,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
750259,Dormington Court - Dormington,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
750259,Dormington Court - Dormington,2023-04-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
750259,Dormington Court - Dormington,2023-04-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
750259,Dormington Court - Dormington,2023-04-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
750259,Dormington Court - Dormington,2023-04-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
750259,Dormington Court - Dormington,2023-04-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
750259,Dormington Court - Dormington,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-04-01T13:20:00.000+00:00,transformer,,Temperature,C,20.3
750259,Dormington Court - Dormington,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
750259,Dormington Court - Dormington,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
750259,Dormington Court - Dormington,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
750259,Dormington Court - Dormington,2023-04-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-04-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-04-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-04-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
750259,Dormington Court - Dormington,2023-04-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
750259,Dormington Court - Dormington,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
