Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-04-01T13:10:00.000+00:00,transformer,,Temperature,C,20.1
750259,Dormington Court - Dormington,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
750259,Dormington Court - Dormington,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
750259,Dormington Court - Dormington,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
750259,Dormington Court - Dormington,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
750259,Dormington Court - Dormington,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
750259,Dormington Court - Dormington,2023-04-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-04-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-04-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-04-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-04-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750259,Dormington Court - Dormington,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-04-01T13:00:00.000+00:00,transformer,,Temperature,C,20.0
750259,Dormington Court - Dormington,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
750259,Dormington Court - Dormington,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
750259,Dormington Court - Dormington,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
750259,Dormington Court - Dormington,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
750259,Dormington Court - Dormington,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
750259,Dormington Court - Dormington,2023-04-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
750259,Dormington Court - Dormington,2023-04-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-04-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-04-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
750259,Dormington Court - Dormington,2023-04-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
750259,Dormington Court - Dormington,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-04-01T12:50:00.000+00:00,transformer,,Temperature,C,20.1
750259,Dormington Court - Dormington,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
750259,Dormington Court - Dormington,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
750259,Dormington Court - Dormington,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
750259,Dormington Court - Dormington,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
750259,Dormington Court - Dormington,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
750259,Dormington Court - Dormington,2023-04-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
750259,Dormington Court - Dormington,2023-04-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
750259,Dormington Court - Dormington,2023-04-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
750259,Dormington Court - Dormington,2023-04-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
750259,Dormington Court - Dormington,2023-04-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
750259,Dormington Court - Dormington,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
750259,Dormington Court - Dormington,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
750259,Dormington Court - Dormington,2023-04-01T12:40:00.000+00:00,transformer,,Temperature,C,19.4
750259,Dormington Court - Dormington,2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
750259,Dormington Court - Dormington,2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
750259,Dormington Court - Dormington,2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
750259,Dormington Court - Dormington,2023-04-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-04-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
750259,Dormington Court - Dormington,2023-04-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
750259,Dormington Court - Dormington,2023-04-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
750259,Dormington Court - Dormington,2023-04-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
750259,Dormington Court - Dormington,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750259,Dormington Court - Dormington,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-04-01T12:30:00.000+00:00,transformer,,Temperature,C,19.4
750259,Dormington Court - Dormington,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
750259,Dormington Court - Dormington,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
750259,Dormington Court - Dormington,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
750259,Dormington Court - Dormington,2023-04-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-04-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-04-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-04-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
750259,Dormington Court - Dormington,2023-04-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
750259,Dormington Court - Dormington,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-04-01T12:20:00.000+00:00,transformer,,Temperature,C,19.3
750259,Dormington Court - Dormington,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
750259,Dormington Court - Dormington,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
750259,Dormington Court - Dormington,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
750259,Dormington Court - Dormington,2023-04-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
750259,Dormington Court - Dormington,2023-04-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
750259,Dormington Court - Dormington,2023-04-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
750259,Dormington Court - Dormington,2023-04-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
750259,Dormington Court - Dormington,2023-04-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
750259,Dormington Court - Dormington,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-04-01T12:10:00.000+00:00,transformer,,Temperature,C,18.8
750259,Dormington Court - Dormington,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
750259,Dormington Court - Dormington,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
750259,Dormington Court - Dormington,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750259,Dormington Court - Dormington,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
750259,Dormington Court - Dormington,2023-04-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
750259,Dormington Court - Dormington,2023-04-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
750259,Dormington Court - Dormington,2023-04-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-04-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-04-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
750259,Dormington Court - Dormington,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-04-01T12:00:00.000+00:00,transformer,,Temperature,C,18.3
750259,Dormington Court - Dormington,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
750259,Dormington Court - Dormington,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
750259,Dormington Court - Dormington,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750259,Dormington Court - Dormington,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
750259,Dormington Court - Dormington,2023-04-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-04-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-04-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-04-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-04-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
750259,Dormington Court - Dormington,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-04-01T11:50:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
750259,Dormington Court - Dormington,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
750259,Dormington Court - Dormington,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
750259,Dormington Court - Dormington,2023-04-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-04-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-04-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-04-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-04-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
750259,Dormington Court - Dormington,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-04-01T11:40:00.000+00:00,transformer,,Temperature,C,17.9
750259,Dormington Court - Dormington,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
750259,Dormington Court - Dormington,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
750259,Dormington Court - Dormington,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
750259,Dormington Court - Dormington,2023-04-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-04-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-04-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-04-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-04-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
750259,Dormington Court - Dormington,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-04-01T11:30:00.000+00:00,transformer,,Temperature,C,17.7
750259,Dormington Court - Dormington,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
750259,Dormington Court - Dormington,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
750259,Dormington Court - Dormington,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
750259,Dormington Court - Dormington,2023-04-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-04-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
750259,Dormington Court - Dormington,2023-04-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
750259,Dormington Court - Dormington,2023-04-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
750259,Dormington Court - Dormington,2023-04-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-04-01T11:20:00.000+00:00,transformer,,Temperature,C,17.6
750259,Dormington Court - Dormington,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
750259,Dormington Court - Dormington,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
750259,Dormington Court - Dormington,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
750259,Dormington Court - Dormington,2023-04-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
750259,Dormington Court - Dormington,2023-04-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
750259,Dormington Court - Dormington,2023-04-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-04-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-04-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750259,Dormington Court - Dormington,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-04-01T11:10:00.000+00:00,transformer,,Temperature,C,17.6
750259,Dormington Court - Dormington,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
750259,Dormington Court - Dormington,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
750259,Dormington Court - Dormington,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
750259,Dormington Court - Dormington,2023-04-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
750259,Dormington Court - Dormington,2023-04-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
750259,Dormington Court - Dormington,2023-04-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-04-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-04-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
750259,Dormington Court - Dormington,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-04-01T11:00:00.000+00:00,transformer,,Temperature,C,17.7
750259,Dormington Court - Dormington,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
750259,Dormington Court - Dormington,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
750259,Dormington Court - Dormington,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
750259,Dormington Court - Dormington,2023-04-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
750259,Dormington Court - Dormington,2023-04-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-04-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
750259,Dormington Court - Dormington,2023-04-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-04-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
750259,Dormington Court - Dormington,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-04-01T10:50:00.000+00:00,transformer,,Temperature,C,17.5
750259,Dormington Court - Dormington,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
750259,Dormington Court - Dormington,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
750259,Dormington Court - Dormington,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
750259,Dormington Court - Dormington,2023-04-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
750259,Dormington Court - Dormington,2023-04-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-04-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
750259,Dormington Court - Dormington,2023-04-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
750259,Dormington Court - Dormington,2023-04-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750259,Dormington Court - Dormington,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-04-01T10:40:00.000+00:00,transformer,,Temperature,C,17.6
750259,Dormington Court - Dormington,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
750259,Dormington Court - Dormington,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
750259,Dormington Court - Dormington,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
750259,Dormington Court - Dormington,2023-04-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
750259,Dormington Court - Dormington,2023-04-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-04-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-04-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-04-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
750259,Dormington Court - Dormington,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-04-01T10:30:00.000+00:00,transformer,,Temperature,C,17.4
750259,Dormington Court - Dormington,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
750259,Dormington Court - Dormington,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
750259,Dormington Court - Dormington,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
750259,Dormington Court - Dormington,2023-04-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
750259,Dormington Court - Dormington,2023-04-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-04-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
750259,Dormington Court - Dormington,2023-04-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-04-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-04-01T10:20:00.000+00:00,transformer,,Temperature,C,17.0
750259,Dormington Court - Dormington,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
750259,Dormington Court - Dormington,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
750259,Dormington Court - Dormington,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
750259,Dormington Court - Dormington,2023-04-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
750259,Dormington Court - Dormington,2023-04-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-04-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
750259,Dormington Court - Dormington,2023-04-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-04-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
750259,Dormington Court - Dormington,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
750259,Dormington Court - Dormington,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-04-01T10:10:00.000+00:00,transformer,,Temperature,C,16.9
750259,Dormington Court - Dormington,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
750259,Dormington Court - Dormington,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
750259,Dormington Court - Dormington,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
750259,Dormington Court - Dormington,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
750259,Dormington Court - Dormington,2023-04-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
750259,Dormington Court - Dormington,2023-04-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-04-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
750259,Dormington Court - Dormington,2023-04-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-04-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
750259,Dormington Court - Dormington,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-04-01T10:00:00.000+00:00,transformer,,Temperature,C,16.9
750259,Dormington Court - Dormington,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
750259,Dormington Court - Dormington,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
750259,Dormington Court - Dormington,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
750259,Dormington Court - Dormington,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
750259,Dormington Court - Dormington,2023-04-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
750259,Dormington Court - Dormington,2023-04-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-04-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
750259,Dormington Court - Dormington,2023-04-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-04-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
750259,Dormington Court - Dormington,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
750259,Dormington Court - Dormington,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
750259,Dormington Court - Dormington,2023-04-01T09:50:00.000+00:00,transformer,,Temperature,C,17.0
750259,Dormington Court - Dormington,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
750259,Dormington Court - Dormington,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
750259,Dormington Court - Dormington,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
750259,Dormington Court - Dormington,2023-04-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
750259,Dormington Court - Dormington,2023-04-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
750259,Dormington Court - Dormington,2023-04-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
750259,Dormington Court - Dormington,2023-04-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-04-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
750259,Dormington Court - Dormington,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
750259,Dormington Court - Dormington,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
750259,Dormington Court - Dormington,2023-04-01T09:40:00.000+00:00,transformer,,Temperature,C,17.0
750259,Dormington Court - Dormington,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
750259,Dormington Court - Dormington,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
750259,Dormington Court - Dormington,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
750259,Dormington Court - Dormington,2023-04-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
750259,Dormington Court - Dormington,2023-04-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
750259,Dormington Court - Dormington,2023-04-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
750259,Dormington Court - Dormington,2023-04-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-04-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
750259,Dormington Court - Dormington,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-04-01T09:30:00.000+00:00,transformer,,Temperature,C,17.0
750259,Dormington Court - Dormington,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
750259,Dormington Court - Dormington,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
750259,Dormington Court - Dormington,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
750259,Dormington Court - Dormington,2023-04-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
750259,Dormington Court - Dormington,2023-04-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
750259,Dormington Court - Dormington,2023-04-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-04-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-04-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
750259,Dormington Court - Dormington,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-04-01T09:20:00.000+00:00,transformer,,Temperature,C,16.9
750259,Dormington Court - Dormington,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
750259,Dormington Court - Dormington,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
750259,Dormington Court - Dormington,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
750259,Dormington Court - Dormington,2023-04-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-04-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
750259,Dormington Court - Dormington,2023-04-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-04-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-04-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
750259,Dormington Court - Dormington,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.9
750259,Dormington Court - Dormington,2023-04-01T09:10:00.000+00:00,transformer,,Temperature,C,16.9
750259,Dormington Court - Dormington,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
750259,Dormington Court - Dormington,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
750259,Dormington Court - Dormington,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
750259,Dormington Court - Dormington,2023-04-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
750259,Dormington Court - Dormington,2023-04-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
750259,Dormington Court - Dormington,2023-04-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-04-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-04-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
750259,Dormington Court - Dormington,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-04-01T09:00:00.000+00:00,transformer,,Temperature,C,16.9
750259,Dormington Court - Dormington,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
750259,Dormington Court - Dormington,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
750259,Dormington Court - Dormington,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
750259,Dormington Court - Dormington,2023-04-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
750259,Dormington Court - Dormington,2023-04-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-04-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
750259,Dormington Court - Dormington,2023-04-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-04-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
750259,Dormington Court - Dormington,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-04-01T08:50:00.000+00:00,transformer,,Temperature,C,16.8
750259,Dormington Court - Dormington,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
750259,Dormington Court - Dormington,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
750259,Dormington Court - Dormington,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
750259,Dormington Court - Dormington,2023-04-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
750259,Dormington Court - Dormington,2023-04-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-04-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
750259,Dormington Court - Dormington,2023-04-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-04-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-04-01T08:40:00.000+00:00,transformer,,Temperature,C,16.7
750259,Dormington Court - Dormington,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
750259,Dormington Court - Dormington,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
750259,Dormington Court - Dormington,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
750259,Dormington Court - Dormington,2023-04-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
750259,Dormington Court - Dormington,2023-04-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-04-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
750259,Dormington Court - Dormington,2023-04-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-04-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
750259,Dormington Court - Dormington,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
750259,Dormington Court - Dormington,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-04-01T08:30:00.000+00:00,transformer,,Temperature,C,16.7
750259,Dormington Court - Dormington,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
750259,Dormington Court - Dormington,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
750259,Dormington Court - Dormington,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
750259,Dormington Court - Dormington,2023-04-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-04-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-04-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-04-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-04-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
750259,Dormington Court - Dormington,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
750259,Dormington Court - Dormington,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.9
750259,Dormington Court - Dormington,2023-04-01T08:20:00.000+00:00,transformer,,Temperature,C,16.7
750259,Dormington Court - Dormington,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
750259,Dormington Court - Dormington,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
750259,Dormington Court - Dormington,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
750259,Dormington Court - Dormington,2023-04-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-04-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
750259,Dormington Court - Dormington,2023-04-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
750259,Dormington Court - Dormington,2023-04-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-04-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
750259,Dormington Court - Dormington,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-04-01T08:10:00.000+00:00,transformer,,Temperature,C,16.5
750259,Dormington Court - Dormington,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
750259,Dormington Court - Dormington,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
750259,Dormington Court - Dormington,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
750259,Dormington Court - Dormington,2023-04-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-04-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-04-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-04-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-04-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
750259,Dormington Court - Dormington,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-04-01T08:00:00.000+00:00,transformer,,Temperature,C,16.5
750259,Dormington Court - Dormington,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
750259,Dormington Court - Dormington,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
750259,Dormington Court - Dormington,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
750259,Dormington Court - Dormington,2023-04-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
750259,Dormington Court - Dormington,2023-04-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
750259,Dormington Court - Dormington,2023-04-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
750259,Dormington Court - Dormington,2023-04-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
750259,Dormington Court - Dormington,2023-04-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
