Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-04-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-04-01T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
750259,Dormington Court - Dormington,2023-04-01T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-04-01T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-04-01T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-04-01T02:30:00.000+00:00,transformer,,Temperature,C,18.2
750259,Dormington Court - Dormington,2023-04-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-04-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
750259,Dormington Court - Dormington,2023-04-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750259,Dormington Court - Dormington,2023-04-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
750259,Dormington Court - Dormington,2023-04-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-04-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
750259,Dormington Court - Dormington,2023-04-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-04-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-04-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-04-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-04-01T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
750259,Dormington Court - Dormington,2023-04-01T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-04-01T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-04-01T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-04-01T02:20:00.000+00:00,transformer,,Temperature,C,18.1
750259,Dormington Court - Dormington,2023-04-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
750259,Dormington Court - Dormington,2023-04-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
750259,Dormington Court - Dormington,2023-04-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
750259,Dormington Court - Dormington,2023-04-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
750259,Dormington Court - Dormington,2023-04-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-04-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
750259,Dormington Court - Dormington,2023-04-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-04-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-04-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
750259,Dormington Court - Dormington,2023-04-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-04-01T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
750259,Dormington Court - Dormington,2023-04-01T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-04-01T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-04-01T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-04-01T02:10:00.000+00:00,transformer,,Temperature,C,18.1
750259,Dormington Court - Dormington,2023-04-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750259,Dormington Court - Dormington,2023-04-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
750259,Dormington Court - Dormington,2023-04-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-04-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
750259,Dormington Court - Dormington,2023-04-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-04-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
750259,Dormington Court - Dormington,2023-04-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-04-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-04-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
750259,Dormington Court - Dormington,2023-04-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
750259,Dormington Court - Dormington,2023-04-01T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
750259,Dormington Court - Dormington,2023-04-01T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-04-01T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-04-01T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-04-01T02:00:00.000+00:00,transformer,,Temperature,C,18.2
750259,Dormington Court - Dormington,2023-04-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-04-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
750259,Dormington Court - Dormington,2023-04-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-04-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
750259,Dormington Court - Dormington,2023-04-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-04-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
750259,Dormington Court - Dormington,2023-04-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-04-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-04-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
750259,Dormington Court - Dormington,2023-04-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
750259,Dormington Court - Dormington,2023-04-01T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
750259,Dormington Court - Dormington,2023-04-01T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-04-01T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-04-01T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-04-01T01:50:00.000+00:00,transformer,,Temperature,C,18.1
750259,Dormington Court - Dormington,2023-04-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-04-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
750259,Dormington Court - Dormington,2023-04-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-04-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
750259,Dormington Court - Dormington,2023-04-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-04-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
750259,Dormington Court - Dormington,2023-04-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-04-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-04-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
750259,Dormington Court - Dormington,2023-04-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-04-01T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-04-01T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-04-01T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-04-01T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-04-01T01:40:00.000+00:00,transformer,,Temperature,C,18.1
750259,Dormington Court - Dormington,2023-04-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-04-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
750259,Dormington Court - Dormington,2023-04-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-04-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
750259,Dormington Court - Dormington,2023-04-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-04-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
750259,Dormington Court - Dormington,2023-04-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
750259,Dormington Court - Dormington,2023-04-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-04-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
750259,Dormington Court - Dormington,2023-04-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-04-01T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-04-01T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-04-01T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-04-01T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-04-01T01:30:00.000+00:00,transformer,,Temperature,C,18.1
750259,Dormington Court - Dormington,2023-04-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
750259,Dormington Court - Dormington,2023-04-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
750259,Dormington Court - Dormington,2023-04-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-04-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
750259,Dormington Court - Dormington,2023-04-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-04-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
750259,Dormington Court - Dormington,2023-04-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
750259,Dormington Court - Dormington,2023-04-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-04-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
750259,Dormington Court - Dormington,2023-04-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
750259,Dormington Court - Dormington,2023-04-01T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
750259,Dormington Court - Dormington,2023-04-01T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-04-01T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-04-01T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-04-01T01:20:00.000+00:00,transformer,,Temperature,C,18.1
750259,Dormington Court - Dormington,2023-04-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
750259,Dormington Court - Dormington,2023-04-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
750259,Dormington Court - Dormington,2023-04-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-04-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
750259,Dormington Court - Dormington,2023-04-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-04-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
750259,Dormington Court - Dormington,2023-04-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-04-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-04-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
750259,Dormington Court - Dormington,2023-04-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-04-01T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
750259,Dormington Court - Dormington,2023-04-01T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-04-01T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-04-01T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-04-01T01:10:00.000+00:00,transformer,,Temperature,C,18.1
750259,Dormington Court - Dormington,2023-04-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
750259,Dormington Court - Dormington,2023-04-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
750259,Dormington Court - Dormington,2023-04-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-04-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
750259,Dormington Court - Dormington,2023-04-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750259,Dormington Court - Dormington,2023-04-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
750259,Dormington Court - Dormington,2023-04-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-04-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-04-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-04-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-04-01T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
750259,Dormington Court - Dormington,2023-04-01T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-04-01T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-04-01T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
750259,Dormington Court - Dormington,2023-04-01T01:00:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-04-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
750259,Dormington Court - Dormington,2023-04-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
750259,Dormington Court - Dormington,2023-04-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750259,Dormington Court - Dormington,2023-04-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
750259,Dormington Court - Dormington,2023-04-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-04-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
750259,Dormington Court - Dormington,2023-04-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-04-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
750259,Dormington Court - Dormington,2023-04-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
750259,Dormington Court - Dormington,2023-04-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
750259,Dormington Court - Dormington,2023-04-01T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
750259,Dormington Court - Dormington,2023-04-01T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-04-01T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-04-01T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-04-01T00:50:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-04-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750259,Dormington Court - Dormington,2023-04-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
750259,Dormington Court - Dormington,2023-04-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-04-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
750259,Dormington Court - Dormington,2023-04-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-04-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
750259,Dormington Court - Dormington,2023-04-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-04-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-04-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-04-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-04-01T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
750259,Dormington Court - Dormington,2023-04-01T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-04-01T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-04-01T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-04-01T00:40:00.000+00:00,transformer,,Temperature,C,17.9
750259,Dormington Court - Dormington,2023-04-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
750259,Dormington Court - Dormington,2023-04-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
750259,Dormington Court - Dormington,2023-04-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
750259,Dormington Court - Dormington,2023-04-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
750259,Dormington Court - Dormington,2023-04-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-04-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
750259,Dormington Court - Dormington,2023-04-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-04-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-04-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-04-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-04-01T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
750259,Dormington Court - Dormington,2023-04-01T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-04-01T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-04-01T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-04-01T00:30:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-04-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
750259,Dormington Court - Dormington,2023-04-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
750259,Dormington Court - Dormington,2023-04-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-04-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
750259,Dormington Court - Dormington,2023-04-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-04-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
750259,Dormington Court - Dormington,2023-04-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-04-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-04-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-04-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-04-01T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
750259,Dormington Court - Dormington,2023-04-01T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-04-01T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-04-01T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-04-01T00:20:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-04-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
750259,Dormington Court - Dormington,2023-04-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
750259,Dormington Court - Dormington,2023-04-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
750259,Dormington Court - Dormington,2023-04-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
750259,Dormington Court - Dormington,2023-04-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-04-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
750259,Dormington Court - Dormington,2023-04-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-04-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-04-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-04-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-04-01T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
750259,Dormington Court - Dormington,2023-04-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
750259,Dormington Court - Dormington,2023-04-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-04-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.9
750259,Dormington Court - Dormington,2023-04-01T00:10:00.000+00:00,transformer,,Temperature,C,17.9
750259,Dormington Court - Dormington,2023-04-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750259,Dormington Court - Dormington,2023-04-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
750259,Dormington Court - Dormington,2023-04-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-04-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
750259,Dormington Court - Dormington,2023-04-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-04-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
750259,Dormington Court - Dormington,2023-04-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-04-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
750259,Dormington Court - Dormington,2023-04-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
750259,Dormington Court - Dormington,2023-04-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-04-01T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
750259,Dormington Court - Dormington,2023-04-01T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-04-01T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-04-01T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-04-01T00:00:00.000+00:00,transformer,,Temperature,C,17.9
750259,Dormington Court - Dormington,2023-04-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
750259,Dormington Court - Dormington,2023-04-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
750259,Dormington Court - Dormington,2023-04-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-04-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
750259,Dormington Court - Dormington,2023-04-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-04-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
750259,Dormington Court - Dormington,2023-04-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-04-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-04-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-04-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
750259,Dormington Court - Dormington,2023-04-02T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750259,Dormington Court - Dormington,2023-04-02T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-04-02T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-04-02T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-04-02T23:50:00.000+00:00,transformer,,Temperature,C,14.0
750259,Dormington Court - Dormington,2023-04-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-04-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
750259,Dormington Court - Dormington,2023-04-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-04-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
750259,Dormington Court - Dormington,2023-04-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-04-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
750259,Dormington Court - Dormington,2023-04-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-04-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
750259,Dormington Court - Dormington,2023-04-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-04-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
750259,Dormington Court - Dormington,2023-04-02T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
750259,Dormington Court - Dormington,2023-04-02T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-04-02T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-04-02T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-04-02T23:40:00.000+00:00,transformer,,Temperature,C,14.1
750259,Dormington Court - Dormington,2023-04-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-04-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
750259,Dormington Court - Dormington,2023-04-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-04-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
750259,Dormington Court - Dormington,2023-04-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-04-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
750259,Dormington Court - Dormington,2023-04-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-04-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-04-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-04-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-04-02T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
750259,Dormington Court - Dormington,2023-04-02T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-04-02T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-04-02T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-04-02T23:30:00.000+00:00,transformer,,Temperature,C,14.3
750259,Dormington Court - Dormington,2023-04-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-04-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
750259,Dormington Court - Dormington,2023-04-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-04-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
750259,Dormington Court - Dormington,2023-04-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-04-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
750259,Dormington Court - Dormington,2023-04-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-04-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-04-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-04-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-04-02T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
750259,Dormington Court - Dormington,2023-04-02T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-04-02T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-04-02T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-04-02T23:20:00.000+00:00,transformer,,Temperature,C,14.4
750259,Dormington Court - Dormington,2023-04-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-04-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
750259,Dormington Court - Dormington,2023-04-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-04-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
750259,Dormington Court - Dormington,2023-04-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-04-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
750259,Dormington Court - Dormington,2023-04-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-04-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-04-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-04-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-04-02T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
750259,Dormington Court - Dormington,2023-04-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-04-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-04-02T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-04-02T23:10:00.000+00:00,transformer,,Temperature,C,14.6
750259,Dormington Court - Dormington,2023-04-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-04-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
750259,Dormington Court - Dormington,2023-04-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-04-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
750259,Dormington Court - Dormington,2023-04-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-04-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
750259,Dormington Court - Dormington,2023-04-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-04-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-04-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-04-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-04-02T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
750259,Dormington Court - Dormington,2023-04-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-04-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-04-02T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-04-02T23:00:00.000+00:00,transformer,,Temperature,C,14.6
750259,Dormington Court - Dormington,2023-04-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-04-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
750259,Dormington Court - Dormington,2023-04-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-04-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
750259,Dormington Court - Dormington,2023-04-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-04-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
750259,Dormington Court - Dormington,2023-04-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-04-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-04-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
750259,Dormington Court - Dormington,2023-04-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
750259,Dormington Court - Dormington,2023-04-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
750259,Dormington Court - Dormington,2023-04-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-04-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-04-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-04-02T22:50:00.000+00:00,transformer,,Temperature,C,14.7
750259,Dormington Court - Dormington,2023-04-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-04-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
750259,Dormington Court - Dormington,2023-04-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-04-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
750259,Dormington Court - Dormington,2023-04-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-04-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
750259,Dormington Court - Dormington,2023-04-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-04-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-04-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
750259,Dormington Court - Dormington,2023-04-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-04-02T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
750259,Dormington Court - Dormington,2023-04-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-04-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-04-02T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-04-02T22:40:00.000+00:00,transformer,,Temperature,C,14.9
750259,Dormington Court - Dormington,2023-04-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
750259,Dormington Court - Dormington,2023-04-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
750259,Dormington Court - Dormington,2023-04-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-04-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
750259,Dormington Court - Dormington,2023-04-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-04-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
750259,Dormington Court - Dormington,2023-04-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-04-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-04-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-04-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-04-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
750259,Dormington Court - Dormington,2023-04-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-04-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-04-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-04-02T22:30:00.000+00:00,transformer,,Temperature,C,14.9
750259,Dormington Court - Dormington,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
750259,Dormington Court - Dormington,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
750259,Dormington Court - Dormington,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
750259,Dormington Court - Dormington,2023-04-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-04-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-04-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-04-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-04-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750259,Dormington Court - Dormington,2023-04-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-04-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-04-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-04-02T22:20:00.000+00:00,transformer,,Temperature,C,15.0
750259,Dormington Court - Dormington,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750259,Dormington Court - Dormington,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
750259,Dormington Court - Dormington,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
750259,Dormington Court - Dormington,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
750259,Dormington Court - Dormington,2023-04-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-04-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-04-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-04-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-04-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750259,Dormington Court - Dormington,2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-04-02T22:10:00.000+00:00,transformer,,Temperature,C,15.1
750259,Dormington Court - Dormington,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
750259,Dormington Court - Dormington,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
750259,Dormington Court - Dormington,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
750259,Dormington Court - Dormington,2023-04-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-04-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
750259,Dormington Court - Dormington,2023-04-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
750259,Dormington Court - Dormington,2023-04-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
750259,Dormington Court - Dormington,2023-04-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
750259,Dormington Court - Dormington,2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-04-02T22:00:00.000+00:00,transformer,,Temperature,C,15.2
750259,Dormington Court - Dormington,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
750259,Dormington Court - Dormington,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
750259,Dormington Court - Dormington,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
750259,Dormington Court - Dormington,2023-04-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-04-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-04-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-04-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-04-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
750259,Dormington Court - Dormington,2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-04-02T21:50:00.000+00:00,transformer,,Temperature,C,15.3
750259,Dormington Court - Dormington,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
750259,Dormington Court - Dormington,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
750259,Dormington Court - Dormington,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
750259,Dormington Court - Dormington,2023-04-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-04-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-04-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
750259,Dormington Court - Dormington,2023-04-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
750259,Dormington Court - Dormington,2023-04-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
750259,Dormington Court - Dormington,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-04-02T21:40:00.000+00:00,transformer,,Temperature,C,15.5
750259,Dormington Court - Dormington,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
750259,Dormington Court - Dormington,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
750259,Dormington Court - Dormington,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
750259,Dormington Court - Dormington,2023-04-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-04-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-04-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
750259,Dormington Court - Dormington,2023-04-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
750259,Dormington Court - Dormington,2023-04-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
750259,Dormington Court - Dormington,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-04-02T21:30:00.000+00:00,transformer,,Temperature,C,15.5
750259,Dormington Court - Dormington,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
750259,Dormington Court - Dormington,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
750259,Dormington Court - Dormington,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
750259,Dormington Court - Dormington,2023-04-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-04-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-04-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
750259,Dormington Court - Dormington,2023-04-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
750259,Dormington Court - Dormington,2023-04-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
750259,Dormington Court - Dormington,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-04-02T21:20:00.000+00:00,transformer,,Temperature,C,15.7
750259,Dormington Court - Dormington,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
750259,Dormington Court - Dormington,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
750259,Dormington Court - Dormington,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
