Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
750259,Dormington Court - Dormington,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
750259,Dormington Court - Dormington,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
750259,Dormington Court - Dormington,2023-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
750259,Dormington Court - Dormington,2023-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
750259,Dormington Court - Dormington,2023-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-04-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
750259,Dormington Court - Dormington,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-04-02T15:50:00.000+00:00,transformer,,Temperature,C,18.8
750259,Dormington Court - Dormington,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
750259,Dormington Court - Dormington,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
750259,Dormington Court - Dormington,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
750259,Dormington Court - Dormington,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
750259,Dormington Court - Dormington,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
750259,Dormington Court - Dormington,2023-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
750259,Dormington Court - Dormington,2023-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
750259,Dormington Court - Dormington,2023-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-04-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
750259,Dormington Court - Dormington,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-04-02T15:40:00.000+00:00,transformer,,Temperature,C,18.7
750259,Dormington Court - Dormington,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
750259,Dormington Court - Dormington,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
750259,Dormington Court - Dormington,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
750259,Dormington Court - Dormington,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
750259,Dormington Court - Dormington,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
750259,Dormington Court - Dormington,2023-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
750259,Dormington Court - Dormington,2023-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
750259,Dormington Court - Dormington,2023-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-04-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-04-02T15:30:00.000+00:00,transformer,,Temperature,C,18.9
750259,Dormington Court - Dormington,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
750259,Dormington Court - Dormington,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
750259,Dormington Court - Dormington,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
750259,Dormington Court - Dormington,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
750259,Dormington Court - Dormington,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
750259,Dormington Court - Dormington,2023-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
750259,Dormington Court - Dormington,2023-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
750259,Dormington Court - Dormington,2023-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-04-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-04-02T15:20:00.000+00:00,transformer,,Temperature,C,19.3
750259,Dormington Court - Dormington,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
750259,Dormington Court - Dormington,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
750259,Dormington Court - Dormington,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
750259,Dormington Court - Dormington,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
750259,Dormington Court - Dormington,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
750259,Dormington Court - Dormington,2023-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
750259,Dormington Court - Dormington,2023-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
750259,Dormington Court - Dormington,2023-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-04-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-04-02T15:10:00.000+00:00,transformer,,Temperature,C,20.0
750259,Dormington Court - Dormington,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
750259,Dormington Court - Dormington,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
750259,Dormington Court - Dormington,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
750259,Dormington Court - Dormington,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
750259,Dormington Court - Dormington,2023-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
750259,Dormington Court - Dormington,2023-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
750259,Dormington Court - Dormington,2023-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-04-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750259,Dormington Court - Dormington,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-04-02T15:00:00.000+00:00,transformer,,Temperature,C,20.4
750259,Dormington Court - Dormington,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
750259,Dormington Court - Dormington,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
750259,Dormington Court - Dormington,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
750259,Dormington Court - Dormington,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
750259,Dormington Court - Dormington,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
750259,Dormington Court - Dormington,2023-04-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
750259,Dormington Court - Dormington,2023-04-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-04-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
750259,Dormington Court - Dormington,2023-04-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-04-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
750259,Dormington Court - Dormington,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-04-02T14:50:00.000+00:00,transformer,,Temperature,C,20.2
750259,Dormington Court - Dormington,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
750259,Dormington Court - Dormington,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
750259,Dormington Court - Dormington,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
750259,Dormington Court - Dormington,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
750259,Dormington Court - Dormington,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
750259,Dormington Court - Dormington,2023-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
750259,Dormington Court - Dormington,2023-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
750259,Dormington Court - Dormington,2023-04-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
750259,Dormington Court - Dormington,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-04-02T14:40:00.000+00:00,transformer,,Temperature,C,20.1
750259,Dormington Court - Dormington,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
750259,Dormington Court - Dormington,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
750259,Dormington Court - Dormington,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
750259,Dormington Court - Dormington,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
750259,Dormington Court - Dormington,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
750259,Dormington Court - Dormington,2023-04-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
750259,Dormington Court - Dormington,2023-04-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-04-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-04-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-04-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-04-02T14:30:00.000+00:00,transformer,,Temperature,C,20.0
750259,Dormington Court - Dormington,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
750259,Dormington Court - Dormington,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
750259,Dormington Court - Dormington,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
750259,Dormington Court - Dormington,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
750259,Dormington Court - Dormington,2023-04-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
750259,Dormington Court - Dormington,2023-04-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-04-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-04-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-04-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
750259,Dormington Court - Dormington,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-04-02T14:20:00.000+00:00,transformer,,Temperature,C,19.8
750259,Dormington Court - Dormington,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
750259,Dormington Court - Dormington,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
750259,Dormington Court - Dormington,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
750259,Dormington Court - Dormington,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
750259,Dormington Court - Dormington,2023-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
750259,Dormington Court - Dormington,2023-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-04-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-04-02T14:10:00.000+00:00,transformer,,Temperature,C,20.0
750259,Dormington Court - Dormington,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
750259,Dormington Court - Dormington,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
750259,Dormington Court - Dormington,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
750259,Dormington Court - Dormington,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
750259,Dormington Court - Dormington,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
750259,Dormington Court - Dormington,2023-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
750259,Dormington Court - Dormington,2023-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-04-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-04-02T14:00:00.000+00:00,transformer,,Temperature,C,19.8
750259,Dormington Court - Dormington,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
750259,Dormington Court - Dormington,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
750259,Dormington Court - Dormington,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
750259,Dormington Court - Dormington,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
750259,Dormington Court - Dormington,2023-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
750259,Dormington Court - Dormington,2023-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-04-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-04-02T13:50:00.000+00:00,transformer,,Temperature,C,19.6
750259,Dormington Court - Dormington,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
750259,Dormington Court - Dormington,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
750259,Dormington Court - Dormington,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
750259,Dormington Court - Dormington,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
750259,Dormington Court - Dormington,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
750259,Dormington Court - Dormington,2023-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
750259,Dormington Court - Dormington,2023-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-04-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750259,Dormington Court - Dormington,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-04-02T13:40:00.000+00:00,transformer,,Temperature,C,19.5
750259,Dormington Court - Dormington,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
750259,Dormington Court - Dormington,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
750259,Dormington Court - Dormington,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
750259,Dormington Court - Dormington,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
750259,Dormington Court - Dormington,2023-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
750259,Dormington Court - Dormington,2023-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
750259,Dormington Court - Dormington,2023-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-04-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
750259,Dormington Court - Dormington,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-04-02T13:30:00.000+00:00,transformer,,Temperature,C,19.4
750259,Dormington Court - Dormington,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
750259,Dormington Court - Dormington,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
750259,Dormington Court - Dormington,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
750259,Dormington Court - Dormington,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
750259,Dormington Court - Dormington,2023-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
750259,Dormington Court - Dormington,2023-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-04-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-04-02T13:20:00.000+00:00,transformer,,Temperature,C,19.2
750259,Dormington Court - Dormington,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
750259,Dormington Court - Dormington,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
750259,Dormington Court - Dormington,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
750259,Dormington Court - Dormington,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
750259,Dormington Court - Dormington,2023-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
750259,Dormington Court - Dormington,2023-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-04-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-04-02T13:10:00.000+00:00,transformer,,Temperature,C,18.9
750259,Dormington Court - Dormington,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
750259,Dormington Court - Dormington,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
750259,Dormington Court - Dormington,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
750259,Dormington Court - Dormington,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
750259,Dormington Court - Dormington,2023-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
750259,Dormington Court - Dormington,2023-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
750259,Dormington Court - Dormington,2023-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-04-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-04-02T13:00:00.000+00:00,transformer,,Temperature,C,18.7
750259,Dormington Court - Dormington,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
750259,Dormington Court - Dormington,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
750259,Dormington Court - Dormington,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
750259,Dormington Court - Dormington,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
750259,Dormington Court - Dormington,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
750259,Dormington Court - Dormington,2023-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
750259,Dormington Court - Dormington,2023-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
750259,Dormington Court - Dormington,2023-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
750259,Dormington Court - Dormington,2023-04-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
750259,Dormington Court - Dormington,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-04-02T12:50:00.000+00:00,transformer,,Temperature,C,18.5
750259,Dormington Court - Dormington,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
750259,Dormington Court - Dormington,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
750259,Dormington Court - Dormington,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
750259,Dormington Court - Dormington,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
750259,Dormington Court - Dormington,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
750259,Dormington Court - Dormington,2023-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
750259,Dormington Court - Dormington,2023-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
750259,Dormington Court - Dormington,2023-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-04-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
750259,Dormington Court - Dormington,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-04-02T12:40:00.000+00:00,transformer,,Temperature,C,18.4
750259,Dormington Court - Dormington,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
750259,Dormington Court - Dormington,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
750259,Dormington Court - Dormington,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
750259,Dormington Court - Dormington,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
750259,Dormington Court - Dormington,2023-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
750259,Dormington Court - Dormington,2023-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
750259,Dormington Court - Dormington,2023-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
750259,Dormington Court - Dormington,2023-04-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
750259,Dormington Court - Dormington,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-04-02T12:30:00.000+00:00,transformer,,Temperature,C,18.5
750259,Dormington Court - Dormington,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
750259,Dormington Court - Dormington,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
750259,Dormington Court - Dormington,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
750259,Dormington Court - Dormington,2023-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
750259,Dormington Court - Dormington,2023-04-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
750259,Dormington Court - Dormington,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750259,Dormington Court - Dormington,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-04-02T12:20:00.000+00:00,transformer,,Temperature,C,18.5
750259,Dormington Court - Dormington,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
750259,Dormington Court - Dormington,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
750259,Dormington Court - Dormington,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
750259,Dormington Court - Dormington,2023-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-04-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
750259,Dormington Court - Dormington,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-04-02T12:10:00.000+00:00,transformer,,Temperature,C,18.6
750259,Dormington Court - Dormington,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
750259,Dormington Court - Dormington,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
750259,Dormington Court - Dormington,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
750259,Dormington Court - Dormington,2023-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-04-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-04-02T12:00:00.000+00:00,transformer,,Temperature,C,18.7
750259,Dormington Court - Dormington,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
750259,Dormington Court - Dormington,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
750259,Dormington Court - Dormington,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
750259,Dormington Court - Dormington,2023-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
750259,Dormington Court - Dormington,2023-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
750259,Dormington Court - Dormington,2023-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
750259,Dormington Court - Dormington,2023-04-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-04-02T11:50:00.000+00:00,transformer,,Temperature,C,18.5
750259,Dormington Court - Dormington,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
750259,Dormington Court - Dormington,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
750259,Dormington Court - Dormington,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
750259,Dormington Court - Dormington,2023-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
750259,Dormington Court - Dormington,2023-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
750259,Dormington Court - Dormington,2023-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-04-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750259,Dormington Court - Dormington,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-04-02T11:40:00.000+00:00,transformer,,Temperature,C,18.1
750259,Dormington Court - Dormington,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
750259,Dormington Court - Dormington,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
750259,Dormington Court - Dormington,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
750259,Dormington Court - Dormington,2023-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
750259,Dormington Court - Dormington,2023-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
750259,Dormington Court - Dormington,2023-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-04-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-04-02T11:30:00.000+00:00,transformer,,Temperature,C,17.5
750259,Dormington Court - Dormington,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
750259,Dormington Court - Dormington,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
750259,Dormington Court - Dormington,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
750259,Dormington Court - Dormington,2023-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
750259,Dormington Court - Dormington,2023-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
750259,Dormington Court - Dormington,2023-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-04-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
750259,Dormington Court - Dormington,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-04-02T11:20:00.000+00:00,transformer,,Temperature,C,17.2
750259,Dormington Court - Dormington,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
750259,Dormington Court - Dormington,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
750259,Dormington Court - Dormington,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
750259,Dormington Court - Dormington,2023-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
750259,Dormington Court - Dormington,2023-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-04-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
750259,Dormington Court - Dormington,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-04-02T11:10:00.000+00:00,transformer,,Temperature,C,17.1
750259,Dormington Court - Dormington,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
750259,Dormington Court - Dormington,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
750259,Dormington Court - Dormington,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
750259,Dormington Court - Dormington,2023-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-04-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
750259,Dormington Court - Dormington,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-04-02T11:00:00.000+00:00,transformer,,Temperature,C,17.0
750259,Dormington Court - Dormington,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
750259,Dormington Court - Dormington,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
750259,Dormington Court - Dormington,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
750259,Dormington Court - Dormington,2023-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
750259,Dormington Court - Dormington,2023-04-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
750259,Dormington Court - Dormington,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-04-02T10:50:00.000+00:00,transformer,,Temperature,C,16.7
750259,Dormington Court - Dormington,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
750259,Dormington Court - Dormington,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
750259,Dormington Court - Dormington,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
750259,Dormington Court - Dormington,2023-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-04-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-04-02T10:40:00.000+00:00,transformer,,Temperature,C,16.7
