Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
750259,Dormington Court - Dormington,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
750259,Dormington Court - Dormington,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
750259,Dormington Court - Dormington,2023-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
750259,Dormington Court - Dormington,2023-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
750259,Dormington Court - Dormington,2023-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
750259,Dormington Court - Dormington,2023-04-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750259,Dormington Court - Dormington,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-04-02T10:30:00.000+00:00,transformer,,Temperature,C,17.0
750259,Dormington Court - Dormington,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
750259,Dormington Court - Dormington,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
750259,Dormington Court - Dormington,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
750259,Dormington Court - Dormington,2023-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
750259,Dormington Court - Dormington,2023-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
750259,Dormington Court - Dormington,2023-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
750259,Dormington Court - Dormington,2023-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
750259,Dormington Court - Dormington,2023-04-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750259,Dormington Court - Dormington,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-04-02T10:20:00.000+00:00,transformer,,Temperature,C,17.0
750259,Dormington Court - Dormington,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
750259,Dormington Court - Dormington,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
750259,Dormington Court - Dormington,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
750259,Dormington Court - Dormington,2023-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
750259,Dormington Court - Dormington,2023-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
750259,Dormington Court - Dormington,2023-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
750259,Dormington Court - Dormington,2023-04-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
750259,Dormington Court - Dormington,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-04-02T10:10:00.000+00:00,transformer,,Temperature,C,16.8
750259,Dormington Court - Dormington,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
750259,Dormington Court - Dormington,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
750259,Dormington Court - Dormington,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
750259,Dormington Court - Dormington,2023-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
750259,Dormington Court - Dormington,2023-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
750259,Dormington Court - Dormington,2023-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
750259,Dormington Court - Dormington,2023-04-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750259,Dormington Court - Dormington,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-04-02T10:00:00.000+00:00,transformer,,Temperature,C,16.6
750259,Dormington Court - Dormington,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
750259,Dormington Court - Dormington,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
750259,Dormington Court - Dormington,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
750259,Dormington Court - Dormington,2023-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
750259,Dormington Court - Dormington,2023-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
750259,Dormington Court - Dormington,2023-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
750259,Dormington Court - Dormington,2023-04-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-04-02T09:50:00.000+00:00,transformer,,Temperature,C,16.4
750259,Dormington Court - Dormington,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
750259,Dormington Court - Dormington,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
750259,Dormington Court - Dormington,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
750259,Dormington Court - Dormington,2023-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
750259,Dormington Court - Dormington,2023-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
750259,Dormington Court - Dormington,2023-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-04-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-04-02T09:40:00.000+00:00,transformer,,Temperature,C,16.4
750259,Dormington Court - Dormington,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
750259,Dormington Court - Dormington,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
750259,Dormington Court - Dormington,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
750259,Dormington Court - Dormington,2023-04-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
750259,Dormington Court - Dormington,2023-04-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-04-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-04-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
750259,Dormington Court - Dormington,2023-04-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750259,Dormington Court - Dormington,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-04-02T09:30:00.000+00:00,transformer,,Temperature,C,16.6
750259,Dormington Court - Dormington,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
750259,Dormington Court - Dormington,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
750259,Dormington Court - Dormington,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
750259,Dormington Court - Dormington,2023-04-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-04-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-04-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-04-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
750259,Dormington Court - Dormington,2023-04-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
750259,Dormington Court - Dormington,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-04-02T09:20:00.000+00:00,transformer,,Temperature,C,17.0
750259,Dormington Court - Dormington,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
750259,Dormington Court - Dormington,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
750259,Dormington Court - Dormington,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
750259,Dormington Court - Dormington,2023-04-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
750259,Dormington Court - Dormington,2023-04-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
750259,Dormington Court - Dormington,2023-04-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
750259,Dormington Court - Dormington,2023-04-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
750259,Dormington Court - Dormington,2023-04-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
750259,Dormington Court - Dormington,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-04-02T09:10:00.000+00:00,transformer,,Temperature,C,17.5
750259,Dormington Court - Dormington,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
750259,Dormington Court - Dormington,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
750259,Dormington Court - Dormington,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
750259,Dormington Court - Dormington,2023-04-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-04-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-04-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
750259,Dormington Court - Dormington,2023-04-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
750259,Dormington Court - Dormington,2023-04-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750259,Dormington Court - Dormington,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-04-02T09:00:00.000+00:00,transformer,,Temperature,C,17.7
750259,Dormington Court - Dormington,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
750259,Dormington Court - Dormington,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
750259,Dormington Court - Dormington,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
750259,Dormington Court - Dormington,2023-04-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
750259,Dormington Court - Dormington,2023-04-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-04-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
750259,Dormington Court - Dormington,2023-04-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-04-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
750259,Dormington Court - Dormington,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-04-02T08:50:00.000+00:00,transformer,,Temperature,C,17.7
750259,Dormington Court - Dormington,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
750259,Dormington Court - Dormington,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
750259,Dormington Court - Dormington,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
750259,Dormington Court - Dormington,2023-04-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
750259,Dormington Court - Dormington,2023-04-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
750259,Dormington Court - Dormington,2023-04-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
750259,Dormington Court - Dormington,2023-04-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-04-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
750259,Dormington Court - Dormington,2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-04-02T08:40:00.000+00:00,transformer,,Temperature,C,17.6
750259,Dormington Court - Dormington,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
750259,Dormington Court - Dormington,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
750259,Dormington Court - Dormington,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
750259,Dormington Court - Dormington,2023-04-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
750259,Dormington Court - Dormington,2023-04-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
750259,Dormington Court - Dormington,2023-04-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
750259,Dormington Court - Dormington,2023-04-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-04-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-04-02T08:30:00.000+00:00,transformer,,Temperature,C,17.5
750259,Dormington Court - Dormington,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
750259,Dormington Court - Dormington,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
750259,Dormington Court - Dormington,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
750259,Dormington Court - Dormington,2023-04-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
750259,Dormington Court - Dormington,2023-04-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-04-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
750259,Dormington Court - Dormington,2023-04-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
750259,Dormington Court - Dormington,2023-04-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-04-02T08:20:00.000+00:00,transformer,,Temperature,C,17.6
750259,Dormington Court - Dormington,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
750259,Dormington Court - Dormington,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
750259,Dormington Court - Dormington,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
750259,Dormington Court - Dormington,2023-04-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
750259,Dormington Court - Dormington,2023-04-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-04-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-04-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-04-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-04-02T08:10:00.000+00:00,transformer,,Temperature,C,17.4
750259,Dormington Court - Dormington,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
750259,Dormington Court - Dormington,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
750259,Dormington Court - Dormington,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
750259,Dormington Court - Dormington,2023-04-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
750259,Dormington Court - Dormington,2023-04-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-04-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
750259,Dormington Court - Dormington,2023-04-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-04-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750259,Dormington Court - Dormington,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-04-02T08:00:00.000+00:00,transformer,,Temperature,C,16.8
750259,Dormington Court - Dormington,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
750259,Dormington Court - Dormington,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
750259,Dormington Court - Dormington,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
750259,Dormington Court - Dormington,2023-04-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
750259,Dormington Court - Dormington,2023-04-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
750259,Dormington Court - Dormington,2023-04-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
750259,Dormington Court - Dormington,2023-04-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
750259,Dormington Court - Dormington,2023-04-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750259,Dormington Court - Dormington,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-04-02T07:50:00.000+00:00,transformer,,Temperature,C,16.6
750259,Dormington Court - Dormington,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
750259,Dormington Court - Dormington,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
750259,Dormington Court - Dormington,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
750259,Dormington Court - Dormington,2023-04-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-04-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-04-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-04-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-04-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
750259,Dormington Court - Dormington,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
750259,Dormington Court - Dormington,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-04-02T07:40:00.000+00:00,transformer,,Temperature,C,16.5
750259,Dormington Court - Dormington,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
750259,Dormington Court - Dormington,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
750259,Dormington Court - Dormington,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
750259,Dormington Court - Dormington,2023-04-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-04-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-04-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-04-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-04-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750259,Dormington Court - Dormington,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-04-02T07:30:00.000+00:00,transformer,,Temperature,C,16.4
750259,Dormington Court - Dormington,2023-04-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-04-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
750259,Dormington Court - Dormington,2023-04-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-04-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
750259,Dormington Court - Dormington,2023-04-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-04-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
750259,Dormington Court - Dormington,2023-04-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
750259,Dormington Court - Dormington,2023-04-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-04-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-04-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-04-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-04-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-04-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-04-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-04-02T07:20:00.000+00:00,transformer,,Temperature,C,16.4
750259,Dormington Court - Dormington,2023-04-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-04-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
750259,Dormington Court - Dormington,2023-04-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-04-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
750259,Dormington Court - Dormington,2023-04-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-04-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
750259,Dormington Court - Dormington,2023-04-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
750259,Dormington Court - Dormington,2023-04-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
750259,Dormington Court - Dormington,2023-04-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-04-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-04-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-04-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-04-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-04-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-04-02T07:10:00.000+00:00,transformer,,Temperature,C,16.3
750259,Dormington Court - Dormington,2023-04-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-04-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
750259,Dormington Court - Dormington,2023-04-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-04-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
750259,Dormington Court - Dormington,2023-04-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-04-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
750259,Dormington Court - Dormington,2023-04-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
750259,Dormington Court - Dormington,2023-04-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
750259,Dormington Court - Dormington,2023-04-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
750259,Dormington Court - Dormington,2023-04-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-04-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-04-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-04-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-04-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-04-02T07:00:00.000+00:00,transformer,,Temperature,C,16.3
750259,Dormington Court - Dormington,2023-04-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-04-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
750259,Dormington Court - Dormington,2023-04-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-04-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
750259,Dormington Court - Dormington,2023-04-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-04-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
750259,Dormington Court - Dormington,2023-04-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
750259,Dormington Court - Dormington,2023-04-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-04-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-04-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-04-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
750259,Dormington Court - Dormington,2023-04-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-04-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-04-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-04-02T06:50:00.000+00:00,transformer,,Temperature,C,16.2
750259,Dormington Court - Dormington,2023-04-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-04-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
750259,Dormington Court - Dormington,2023-04-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-04-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
750259,Dormington Court - Dormington,2023-04-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-04-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
750259,Dormington Court - Dormington,2023-04-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-04-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-04-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
750259,Dormington Court - Dormington,2023-04-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-04-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-04-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-04-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-04-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-04-02T06:40:00.000+00:00,transformer,,Temperature,C,16.1
750259,Dormington Court - Dormington,2023-04-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-04-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
750259,Dormington Court - Dormington,2023-04-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-04-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
750259,Dormington Court - Dormington,2023-04-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-04-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
750259,Dormington Court - Dormington,2023-04-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
750259,Dormington Court - Dormington,2023-04-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-04-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-04-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-04-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
750259,Dormington Court - Dormington,2023-04-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-04-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-04-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-04-02T06:30:00.000+00:00,transformer,,Temperature,C,16.1
750259,Dormington Court - Dormington,2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
750259,Dormington Court - Dormington,2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
750259,Dormington Court - Dormington,2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
750259,Dormington Court - Dormington,2023-04-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
750259,Dormington Court - Dormington,2023-04-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
750259,Dormington Court - Dormington,2023-04-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
750259,Dormington Court - Dormington,2023-04-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-04-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750259,Dormington Court - Dormington,2023-04-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-04-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-04-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-04-02T06:20:00.000+00:00,transformer,,Temperature,C,16.0
750259,Dormington Court - Dormington,2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
750259,Dormington Court - Dormington,2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
750259,Dormington Court - Dormington,2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
750259,Dormington Court - Dormington,2023-04-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-04-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-04-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-04-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-04-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
750259,Dormington Court - Dormington,2023-04-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-04-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750259,Dormington Court - Dormington,2023-04-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-04-02T06:10:00.000+00:00,transformer,,Temperature,C,15.9
750259,Dormington Court - Dormington,2023-04-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-04-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
750259,Dormington Court - Dormington,2023-04-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-04-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
750259,Dormington Court - Dormington,2023-04-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-04-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
750259,Dormington Court - Dormington,2023-04-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-04-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-04-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-04-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-04-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
750259,Dormington Court - Dormington,2023-04-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-04-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-04-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-04-02T06:00:00.000+00:00,transformer,,Temperature,C,15.9
750259,Dormington Court - Dormington,2023-04-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-04-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
750259,Dormington Court - Dormington,2023-04-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-04-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
750259,Dormington Court - Dormington,2023-04-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-04-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
750259,Dormington Court - Dormington,2023-04-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-04-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-04-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-04-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-04-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
750259,Dormington Court - Dormington,2023-04-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-04-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-04-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-04-02T05:50:00.000+00:00,transformer,,Temperature,C,15.9
750259,Dormington Court - Dormington,2023-04-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-04-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
750259,Dormington Court - Dormington,2023-04-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-04-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
750259,Dormington Court - Dormington,2023-04-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-04-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
750259,Dormington Court - Dormington,2023-04-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-04-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
750259,Dormington Court - Dormington,2023-04-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
750259,Dormington Court - Dormington,2023-04-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
750259,Dormington Court - Dormington,2023-04-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
750259,Dormington Court - Dormington,2023-04-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-04-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-04-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-04-02T05:40:00.000+00:00,transformer,,Temperature,C,15.8
750259,Dormington Court - Dormington,2023-04-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-04-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
750259,Dormington Court - Dormington,2023-04-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-04-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
750259,Dormington Court - Dormington,2023-04-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-04-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
750259,Dormington Court - Dormington,2023-04-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-04-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-04-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-04-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-04-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-04-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-04-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-04-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-04-02T05:30:00.000+00:00,transformer,,Temperature,C,15.8
750259,Dormington Court - Dormington,2023-04-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-04-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
750259,Dormington Court - Dormington,2023-04-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-04-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
750259,Dormington Court - Dormington,2023-04-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-04-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
750259,Dormington Court - Dormington,2023-04-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
750259,Dormington Court - Dormington,2023-04-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-04-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
750259,Dormington Court - Dormington,2023-04-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
750259,Dormington Court - Dormington,2023-04-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-04-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
