Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-04-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-04-03T02:50:00.000+00:00,transformer,,Temperature,C,12.3
750259,Dormington Court - Dormington,2023-04-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
750259,Dormington Court - Dormington,2023-04-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
750259,Dormington Court - Dormington,2023-04-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-04-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
750259,Dormington Court - Dormington,2023-04-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-04-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
750259,Dormington Court - Dormington,2023-04-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-04-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-04-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
750259,Dormington Court - Dormington,2023-04-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
750259,Dormington Court - Dormington,2023-04-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
750259,Dormington Court - Dormington,2023-04-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-04-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-04-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-04-03T02:40:00.000+00:00,transformer,,Temperature,C,12.3
750259,Dormington Court - Dormington,2023-04-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
750259,Dormington Court - Dormington,2023-04-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
750259,Dormington Court - Dormington,2023-04-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-04-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
750259,Dormington Court - Dormington,2023-04-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-04-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
750259,Dormington Court - Dormington,2023-04-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-04-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-04-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-04-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-04-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750259,Dormington Court - Dormington,2023-04-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-04-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-04-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-04-03T02:30:00.000+00:00,transformer,,Temperature,C,12.5
750259,Dormington Court - Dormington,2023-04-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
750259,Dormington Court - Dormington,2023-04-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
750259,Dormington Court - Dormington,2023-04-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-04-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
750259,Dormington Court - Dormington,2023-04-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-04-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
750259,Dormington Court - Dormington,2023-04-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-04-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-04-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-04-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-04-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750259,Dormington Court - Dormington,2023-04-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-04-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-04-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-04-03T02:20:00.000+00:00,transformer,,Temperature,C,12.7
750259,Dormington Court - Dormington,2023-04-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
750259,Dormington Court - Dormington,2023-04-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
750259,Dormington Court - Dormington,2023-04-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-04-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
750259,Dormington Court - Dormington,2023-04-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-04-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
750259,Dormington Court - Dormington,2023-04-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-04-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-04-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-04-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-04-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
750259,Dormington Court - Dormington,2023-04-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-04-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-04-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-04-03T02:10:00.000+00:00,transformer,,Temperature,C,12.8
750259,Dormington Court - Dormington,2023-04-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-04-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
750259,Dormington Court - Dormington,2023-04-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-04-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
750259,Dormington Court - Dormington,2023-04-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-04-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
750259,Dormington Court - Dormington,2023-04-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-04-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-04-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-04-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-04-03T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-04-03T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-04-03T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-04-03T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-04-03T02:00:00.000+00:00,transformer,,Temperature,C,12.9
750259,Dormington Court - Dormington,2023-04-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
750259,Dormington Court - Dormington,2023-04-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
750259,Dormington Court - Dormington,2023-04-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-04-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
750259,Dormington Court - Dormington,2023-04-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-04-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
750259,Dormington Court - Dormington,2023-04-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
750259,Dormington Court - Dormington,2023-04-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-04-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-04-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-04-03T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-04-03T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-04-03T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-04-03T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-04-03T01:50:00.000+00:00,transformer,,Temperature,C,13.0
750259,Dormington Court - Dormington,2023-04-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750259,Dormington Court - Dormington,2023-04-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
750259,Dormington Court - Dormington,2023-04-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-04-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
750259,Dormington Court - Dormington,2023-04-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-04-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
750259,Dormington Court - Dormington,2023-04-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
750259,Dormington Court - Dormington,2023-04-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-04-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
750259,Dormington Court - Dormington,2023-04-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-04-03T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-04-03T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-04-03T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-04-03T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-04-03T01:40:00.000+00:00,transformer,,Temperature,C,13.1
750259,Dormington Court - Dormington,2023-04-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750259,Dormington Court - Dormington,2023-04-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
750259,Dormington Court - Dormington,2023-04-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-04-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
750259,Dormington Court - Dormington,2023-04-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-04-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
750259,Dormington Court - Dormington,2023-04-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
750259,Dormington Court - Dormington,2023-04-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-04-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
750259,Dormington Court - Dormington,2023-04-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-04-03T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
750259,Dormington Court - Dormington,2023-04-03T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-04-03T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-04-03T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-04-03T01:30:00.000+00:00,transformer,,Temperature,C,13.2
750259,Dormington Court - Dormington,2023-04-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
750259,Dormington Court - Dormington,2023-04-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
750259,Dormington Court - Dormington,2023-04-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-04-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
750259,Dormington Court - Dormington,2023-04-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-04-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
750259,Dormington Court - Dormington,2023-04-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
750259,Dormington Court - Dormington,2023-04-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-04-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
750259,Dormington Court - Dormington,2023-04-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-04-03T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
750259,Dormington Court - Dormington,2023-04-03T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-04-03T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-04-03T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-04-03T01:20:00.000+00:00,transformer,,Temperature,C,13.3
750259,Dormington Court - Dormington,2023-04-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
750259,Dormington Court - Dormington,2023-04-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
750259,Dormington Court - Dormington,2023-04-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-04-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
750259,Dormington Court - Dormington,2023-04-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-04-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
750259,Dormington Court - Dormington,2023-04-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-04-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-04-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-04-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-04-03T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
750259,Dormington Court - Dormington,2023-04-03T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-04-03T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-04-03T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-04-03T01:10:00.000+00:00,transformer,,Temperature,C,13.3
750259,Dormington Court - Dormington,2023-04-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
750259,Dormington Court - Dormington,2023-04-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
750259,Dormington Court - Dormington,2023-04-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-04-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
750259,Dormington Court - Dormington,2023-04-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-04-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
750259,Dormington Court - Dormington,2023-04-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-04-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-04-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-04-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-04-03T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
750259,Dormington Court - Dormington,2023-04-03T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-04-03T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-04-03T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-04-03T01:00:00.000+00:00,transformer,,Temperature,C,13.4
750259,Dormington Court - Dormington,2023-04-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-04-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
750259,Dormington Court - Dormington,2023-04-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-04-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
750259,Dormington Court - Dormington,2023-04-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-04-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
750259,Dormington Court - Dormington,2023-04-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-04-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-04-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-04-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-04-03T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
750259,Dormington Court - Dormington,2023-04-03T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-04-03T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-04-03T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-04-03T00:50:00.000+00:00,transformer,,Temperature,C,13.5
750259,Dormington Court - Dormington,2023-04-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-04-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
750259,Dormington Court - Dormington,2023-04-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-04-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
750259,Dormington Court - Dormington,2023-04-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-04-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
750259,Dormington Court - Dormington,2023-04-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-04-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-04-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-04-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-04-03T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
750259,Dormington Court - Dormington,2023-04-03T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-04-03T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-04-03T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-04-03T00:40:00.000+00:00,transformer,,Temperature,C,13.7
750259,Dormington Court - Dormington,2023-04-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-04-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
750259,Dormington Court - Dormington,2023-04-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-04-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
750259,Dormington Court - Dormington,2023-04-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-04-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
750259,Dormington Court - Dormington,2023-04-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-04-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-04-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-04-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-04-03T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
750259,Dormington Court - Dormington,2023-04-03T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-04-03T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-04-03T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-04-03T00:30:00.000+00:00,transformer,,Temperature,C,13.8
750259,Dormington Court - Dormington,2023-04-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
750259,Dormington Court - Dormington,2023-04-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
750259,Dormington Court - Dormington,2023-04-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-04-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
750259,Dormington Court - Dormington,2023-04-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-04-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
750259,Dormington Court - Dormington,2023-04-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-04-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-04-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
750259,Dormington Court - Dormington,2023-04-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
750259,Dormington Court - Dormington,2023-04-03T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
750259,Dormington Court - Dormington,2023-04-03T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-04-03T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-04-03T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-04-03T00:20:00.000+00:00,transformer,,Temperature,C,13.8
750259,Dormington Court - Dormington,2023-04-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750259,Dormington Court - Dormington,2023-04-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
750259,Dormington Court - Dormington,2023-04-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-04-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
750259,Dormington Court - Dormington,2023-04-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-04-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
750259,Dormington Court - Dormington,2023-04-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-04-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-04-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
750259,Dormington Court - Dormington,2023-04-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
750259,Dormington Court - Dormington,2023-04-03T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750259,Dormington Court - Dormington,2023-04-03T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-04-03T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-04-03T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-04-03T00:10:00.000+00:00,transformer,,Temperature,C,13.9
750259,Dormington Court - Dormington,2023-04-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
750259,Dormington Court - Dormington,2023-04-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
750259,Dormington Court - Dormington,2023-04-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-04-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
750259,Dormington Court - Dormington,2023-04-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-04-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
750259,Dormington Court - Dormington,2023-04-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-04-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-04-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-04-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-04-03T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
750259,Dormington Court - Dormington,2023-04-03T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-04-03T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-04-03T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-04-03T00:00:00.000+00:00,transformer,,Temperature,C,13.9
750259,Dormington Court - Dormington,2023-04-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
750259,Dormington Court - Dormington,2023-04-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
750259,Dormington Court - Dormington,2023-04-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-04-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
750259,Dormington Court - Dormington,2023-04-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-04-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
750259,Dormington Court - Dormington,2023-04-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-04-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-04-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-04-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-04-04T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-04-04T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-04-04T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-04-04T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-04-04T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.84
750259,Dormington Court - Dormington,2023-04-04T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-04-04T23:50:00.000+00:00,feeder,02,N Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-04-04T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
750259,Dormington Court - Dormington,2023-04-04T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-04-04T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-04-04T23:50:00.000+00:00,transformer,,Temperature,C,17.5
750259,Dormington Court - Dormington,2023-04-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
750259,Dormington Court - Dormington,2023-04-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
750259,Dormington Court - Dormington,2023-04-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
750259,Dormington Court - Dormington,2023-04-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
750259,Dormington Court - Dormington,2023-04-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-04-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
750259,Dormington Court - Dormington,2023-04-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-04-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
750259,Dormington Court - Dormington,2023-04-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-04-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.26
750259,Dormington Court - Dormington,2023-04-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.62
750259,Dormington Court - Dormington,2023-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,1.2
750259,Dormington Court - Dormington,2023-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
750259,Dormington Court - Dormington,2023-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
750259,Dormington Court - Dormington,2023-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
750259,Dormington Court - Dormington,2023-04-04T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-04-04T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-04-04T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-04-04T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-04-04T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.83
750259,Dormington Court - Dormington,2023-04-04T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-04-04T23:40:00.000+00:00,feeder,02,N Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-04-04T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
750259,Dormington Court - Dormington,2023-04-04T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-04-04T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-04-04T23:40:00.000+00:00,transformer,,Temperature,C,17.7
750259,Dormington Court - Dormington,2023-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
750259,Dormington Court - Dormington,2023-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
750259,Dormington Court - Dormington,2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
750259,Dormington Court - Dormington,2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
750259,Dormington Court - Dormington,2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
750259,Dormington Court - Dormington,2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
750259,Dormington Court - Dormington,2023-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
750259,Dormington Court - Dormington,2023-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.16
750259,Dormington Court - Dormington,2023-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.89
750259,Dormington Court - Dormington,2023-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.08
750259,Dormington Court - Dormington,2023-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
750259,Dormington Court - Dormington,2023-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
750259,Dormington Court - Dormington,2023-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
750259,Dormington Court - Dormington,2023-04-04T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-04-04T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-04-04T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-04-04T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-04-04T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.75
750259,Dormington Court - Dormington,2023-04-04T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-04-04T23:30:00.000+00:00,feeder,02,N Current (RMS),A,15.3
750259,Dormington Court - Dormington,2023-04-04T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
750259,Dormington Court - Dormington,2023-04-04T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-04-04T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-04-04T23:30:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
750259,Dormington Court - Dormington,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
750259,Dormington Court - Dormington,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
750259,Dormington Court - Dormington,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
750259,Dormington Court - Dormington,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
750259,Dormington Court - Dormington,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
750259,Dormington Court - Dormington,2023-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.31
750259,Dormington Court - Dormington,2023-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.58
750259,Dormington Court - Dormington,2023-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
750259,Dormington Court - Dormington,2023-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
750259,Dormington Court - Dormington,2023-04-04T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-04-04T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-04-04T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-04-04T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-04-04T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.81
750259,Dormington Court - Dormington,2023-04-04T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-04-04T23:20:00.000+00:00,feeder,02,N Current (RMS),A,14.0
750259,Dormington Court - Dormington,2023-04-04T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
750259,Dormington Court - Dormington,2023-04-04T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-04-04T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-04-04T23:20:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
750259,Dormington Court - Dormington,2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
750259,Dormington Court - Dormington,2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
750259,Dormington Court - Dormington,2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
750259,Dormington Court - Dormington,2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
750259,Dormington Court - Dormington,2023-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.35
750259,Dormington Court - Dormington,2023-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.17
750259,Dormington Court - Dormington,2023-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
750259,Dormington Court - Dormington,2023-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
750259,Dormington Court - Dormington,2023-04-04T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-04-04T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-04-04T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-04-04T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-04-04T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.76
750259,Dormington Court - Dormington,2023-04-04T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-04-04T23:10:00.000+00:00,feeder,02,N Current (RMS),A,13.5
750259,Dormington Court - Dormington,2023-04-04T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-04-04T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-04-04T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-04-04T23:10:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
750259,Dormington Court - Dormington,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
750259,Dormington Court - Dormington,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
750259,Dormington Court - Dormington,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
750259,Dormington Court - Dormington,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
750259,Dormington Court - Dormington,2023-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
750259,Dormington Court - Dormington,2023-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.02
750259,Dormington Court - Dormington,2023-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,1.31
750259,Dormington Court - Dormington,2023-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
750259,Dormington Court - Dormington,2023-04-04T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-04-04T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-04-04T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-04-04T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-04-04T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.8
750259,Dormington Court - Dormington,2023-04-04T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-04-04T23:00:00.000+00:00,feeder,02,N Current (RMS),A,18.0
750259,Dormington Court - Dormington,2023-04-04T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-04-04T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-04-04T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-04-04T23:00:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
750259,Dormington Court - Dormington,2023-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
750259,Dormington Court - Dormington,2023-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
750259,Dormington Court - Dormington,2023-04-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
750259,Dormington Court - Dormington,2023-04-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-04-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
750259,Dormington Court - Dormington,2023-04-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-04-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-04-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-04-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.1
750259,Dormington Court - Dormington,2023-04-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.38
750259,Dormington Court - Dormington,2023-04-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.39
750259,Dormington Court - Dormington,2023-04-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-04-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-04-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-04-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-04-04T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-04-04T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-04-04T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-04-04T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-04-04T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.82
750259,Dormington Court - Dormington,2023-04-04T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-04-04T22:50:00.000+00:00,feeder,02,N Current (RMS),A,15.5
750259,Dormington Court - Dormington,2023-04-04T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-04-04T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-04-04T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-04-04T22:50:00.000+00:00,transformer,,Temperature,C,18.4
750259,Dormington Court - Dormington,2023-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
750259,Dormington Court - Dormington,2023-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
750259,Dormington Court - Dormington,2023-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
750259,Dormington Court - Dormington,2023-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
750259,Dormington Court - Dormington,2023-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
750259,Dormington Court - Dormington,2023-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
750259,Dormington Court - Dormington,2023-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.24
750259,Dormington Court - Dormington,2023-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.38
750259,Dormington Court - Dormington,2023-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-04-04T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-04-04T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-04-04T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-04-04T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-04-04T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.72
750259,Dormington Court - Dormington,2023-04-04T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-04-04T22:40:00.000+00:00,feeder,02,N Current (RMS),A,14.8
750259,Dormington Court - Dormington,2023-04-04T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-04-04T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-04-04T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-04-04T22:40:00.000+00:00,transformer,,Temperature,C,18.6
750259,Dormington Court - Dormington,2023-04-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
750259,Dormington Court - Dormington,2023-04-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
750259,Dormington Court - Dormington,2023-04-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
750259,Dormington Court - Dormington,2023-04-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
750259,Dormington Court - Dormington,2023-04-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-04-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
750259,Dormington Court - Dormington,2023-04-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-04-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
