Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-04-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-04-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.46
750259,Dormington Court - Dormington,2023-04-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.01
750259,Dormington Court - Dormington,2023-04-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.12
750259,Dormington Court - Dormington,2023-04-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-04-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-04-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-04-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-04-04T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-04-04T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-04-04T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-04-04T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-04-04T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.82
750259,Dormington Court - Dormington,2023-04-04T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-04-04T22:30:00.000+00:00,feeder,02,N Current (RMS),A,15.9
750259,Dormington Court - Dormington,2023-04-04T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
750259,Dormington Court - Dormington,2023-04-04T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-04-04T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-04-04T22:30:00.000+00:00,transformer,,Temperature,C,18.7
750259,Dormington Court - Dormington,2023-04-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
750259,Dormington Court - Dormington,2023-04-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
750259,Dormington Court - Dormington,2023-04-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-04-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
750259,Dormington Court - Dormington,2023-04-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-04-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
750259,Dormington Court - Dormington,2023-04-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-04-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-04-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-04-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.74
750259,Dormington Court - Dormington,2023-04-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.79
750259,Dormington Court - Dormington,2023-04-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-04-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-04-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
750259,Dormington Court - Dormington,2023-04-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-04-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
750259,Dormington Court - Dormington,2023-04-04T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-04-04T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-04-04T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-04-04T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-04-04T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-04-04T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-04-04T22:20:00.000+00:00,feeder,02,N Current (RMS),A,20.0
750259,Dormington Court - Dormington,2023-04-04T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-04-04T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-04-04T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-04-04T22:20:00.000+00:00,transformer,,Temperature,C,18.7
750259,Dormington Court - Dormington,2023-04-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
750259,Dormington Court - Dormington,2023-04-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
750259,Dormington Court - Dormington,2023-04-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750259,Dormington Court - Dormington,2023-04-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
750259,Dormington Court - Dormington,2023-04-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-04-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
750259,Dormington Court - Dormington,2023-04-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
750259,Dormington Court - Dormington,2023-04-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-04-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-04-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.89
750259,Dormington Court - Dormington,2023-04-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.93
750259,Dormington Court - Dormington,2023-04-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,1.37
750259,Dormington Court - Dormington,2023-04-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-04-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-04-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-04-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-04-04T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-04-04T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-04-04T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-04-04T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-04-04T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-04-04T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-04-04T22:10:00.000+00:00,feeder,02,N Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-04-04T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-04-04T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-04-04T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-04-04T22:10:00.000+00:00,transformer,,Temperature,C,18.8
750259,Dormington Court - Dormington,2023-04-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
750259,Dormington Court - Dormington,2023-04-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
750259,Dormington Court - Dormington,2023-04-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
750259,Dormington Court - Dormington,2023-04-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
750259,Dormington Court - Dormington,2023-04-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-04-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
750259,Dormington Court - Dormington,2023-04-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
750259,Dormington Court - Dormington,2023-04-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-04-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-04-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.44
750259,Dormington Court - Dormington,2023-04-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.04
750259,Dormington Court - Dormington,2023-04-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-04-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
750259,Dormington Court - Dormington,2023-04-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-04-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-04-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-04-04T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-04-04T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-04-04T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-04-04T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-04-04T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-04-04T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-04-04T22:00:00.000+00:00,feeder,02,N Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-04-04T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-04-04T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-04-04T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-04-04T22:00:00.000+00:00,transformer,,Temperature,C,18.8
750259,Dormington Court - Dormington,2023-04-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750259,Dormington Court - Dormington,2023-04-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
750259,Dormington Court - Dormington,2023-04-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-04-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
750259,Dormington Court - Dormington,2023-04-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-04-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
750259,Dormington Court - Dormington,2023-04-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-04-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-04-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-04-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.7
750259,Dormington Court - Dormington,2023-04-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.11
750259,Dormington Court - Dormington,2023-04-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.64
750259,Dormington Court - Dormington,2023-04-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
750259,Dormington Court - Dormington,2023-04-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-04-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-04-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
750259,Dormington Court - Dormington,2023-04-04T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-04-04T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-04-04T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-04-04T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-04-04T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.93
750259,Dormington Court - Dormington,2023-04-04T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-04-04T21:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
750259,Dormington Court - Dormington,2023-04-04T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-04-04T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-04-04T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-04-04T21:50:00.000+00:00,transformer,,Temperature,C,18.8
750259,Dormington Court - Dormington,2023-04-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
750259,Dormington Court - Dormington,2023-04-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
750259,Dormington Court - Dormington,2023-04-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-04-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
750259,Dormington Court - Dormington,2023-04-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-04-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
750259,Dormington Court - Dormington,2023-04-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-04-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-04-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-04-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.99
750259,Dormington Court - Dormington,2023-04-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.22
750259,Dormington Court - Dormington,2023-04-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,1.65
750259,Dormington Court - Dormington,2023-04-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-04-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-04-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-04-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-04-04T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-04-04T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-04-04T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-04-04T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-04-04T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
750259,Dormington Court - Dormington,2023-04-04T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-04-04T21:40:00.000+00:00,feeder,02,N Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-04-04T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-04-04T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-04-04T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-04-04T21:40:00.000+00:00,transformer,,Temperature,C,18.9
750259,Dormington Court - Dormington,2023-04-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
750259,Dormington Court - Dormington,2023-04-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
750259,Dormington Court - Dormington,2023-04-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
750259,Dormington Court - Dormington,2023-04-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
750259,Dormington Court - Dormington,2023-04-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-04-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
750259,Dormington Court - Dormington,2023-04-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-04-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-04-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-04-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,3.28
750259,Dormington Court - Dormington,2023-04-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.68
750259,Dormington Court - Dormington,2023-04-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-04-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
750259,Dormington Court - Dormington,2023-04-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-04-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-04-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-04-04T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-04-04T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-04-04T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-04-04T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-04-04T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.93
750259,Dormington Court - Dormington,2023-04-04T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-04-04T21:30:00.000+00:00,feeder,02,N Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-04-04T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-04-04T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-04-04T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-04-04T21:30:00.000+00:00,transformer,,Temperature,C,18.9
750259,Dormington Court - Dormington,2023-04-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
750259,Dormington Court - Dormington,2023-04-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
750259,Dormington Court - Dormington,2023-04-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
750259,Dormington Court - Dormington,2023-04-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
750259,Dormington Court - Dormington,2023-04-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
750259,Dormington Court - Dormington,2023-04-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
750259,Dormington Court - Dormington,2023-04-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-04-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-04-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-04-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,3.48
750259,Dormington Court - Dormington,2023-04-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
750259,Dormington Court - Dormington,2023-04-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-04-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-04-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-04-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-04-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-04-04T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-04-04T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-04-04T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-04-04T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-04-04T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.42
750259,Dormington Court - Dormington,2023-04-04T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-04-04T21:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
750259,Dormington Court - Dormington,2023-04-04T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
750259,Dormington Court - Dormington,2023-04-04T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-04-04T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-04-04T21:20:00.000+00:00,transformer,,Temperature,C,19.0
750259,Dormington Court - Dormington,2023-04-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
750259,Dormington Court - Dormington,2023-04-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
750259,Dormington Court - Dormington,2023-04-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750259,Dormington Court - Dormington,2023-04-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
750259,Dormington Court - Dormington,2023-04-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-04-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
750259,Dormington Court - Dormington,2023-04-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-04-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-04-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-04-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.91
750259,Dormington Court - Dormington,2023-04-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.9
750259,Dormington Court - Dormington,2023-04-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,1.43
750259,Dormington Court - Dormington,2023-04-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-04-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-04-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-04-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
750259,Dormington Court - Dormington,2023-04-04T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-04-04T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-04-04T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-04-04T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-04-04T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-04-04T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-04-04T21:10:00.000+00:00,feeder,02,N Current (RMS),A,18.9
750259,Dormington Court - Dormington,2023-04-04T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
750259,Dormington Court - Dormington,2023-04-04T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-04-04T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-04-04T21:10:00.000+00:00,transformer,,Temperature,C,19.0
750259,Dormington Court - Dormington,2023-04-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-04-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
750259,Dormington Court - Dormington,2023-04-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-04-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
750259,Dormington Court - Dormington,2023-04-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-04-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
750259,Dormington Court - Dormington,2023-04-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
750259,Dormington Court - Dormington,2023-04-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-04-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-04-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.91
750259,Dormington Court - Dormington,2023-04-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.27
750259,Dormington Court - Dormington,2023-04-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,1.65
750259,Dormington Court - Dormington,2023-04-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-04-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-04-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-04-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
750259,Dormington Court - Dormington,2023-04-04T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-04-04T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-04-04T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-04-04T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-04-04T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.17
750259,Dormington Court - Dormington,2023-04-04T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-04-04T21:00:00.000+00:00,feeder,02,N Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-04-04T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
750259,Dormington Court - Dormington,2023-04-04T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-04-04T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-04-04T21:00:00.000+00:00,transformer,,Temperature,C,19.1
750259,Dormington Court - Dormington,2023-04-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
750259,Dormington Court - Dormington,2023-04-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
750259,Dormington Court - Dormington,2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
750259,Dormington Court - Dormington,2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
750259,Dormington Court - Dormington,2023-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
750259,Dormington Court - Dormington,2023-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.94
750259,Dormington Court - Dormington,2023-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.9
750259,Dormington Court - Dormington,2023-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,2.16
750259,Dormington Court - Dormington,2023-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
750259,Dormington Court - Dormington,2023-04-04T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-04-04T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-04-04T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-04-04T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-04-04T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
750259,Dormington Court - Dormington,2023-04-04T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-04-04T20:50:00.000+00:00,feeder,02,N Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-04-04T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-04-04T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-04-04T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-04-04T20:50:00.000+00:00,transformer,,Temperature,C,19.1
750259,Dormington Court - Dormington,2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
750259,Dormington Court - Dormington,2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
750259,Dormington Court - Dormington,2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
750259,Dormington Court - Dormington,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
750259,Dormington Court - Dormington,2023-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.45
750259,Dormington Court - Dormington,2023-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.57
750259,Dormington Court - Dormington,2023-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,2.16
750259,Dormington Court - Dormington,2023-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
750259,Dormington Court - Dormington,2023-04-04T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-04-04T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-04-04T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-04-04T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-04-04T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.17
750259,Dormington Court - Dormington,2023-04-04T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-04-04T20:40:00.000+00:00,feeder,02,N Current (RMS),A,20.0
750259,Dormington Court - Dormington,2023-04-04T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
750259,Dormington Court - Dormington,2023-04-04T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-04-04T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-04-04T20:40:00.000+00:00,transformer,,Temperature,C,19.2
750259,Dormington Court - Dormington,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
750259,Dormington Court - Dormington,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
750259,Dormington Court - Dormington,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
750259,Dormington Court - Dormington,2023-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,4.9
750259,Dormington Court - Dormington,2023-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,4.8
750259,Dormington Court - Dormington,2023-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,2.21
750259,Dormington Court - Dormington,2023-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
750259,Dormington Court - Dormington,2023-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
750259,Dormington Court - Dormington,2023-04-04T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-04-04T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-04-04T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-04-04T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-04-04T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.08
750259,Dormington Court - Dormington,2023-04-04T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-04-04T20:30:00.000+00:00,feeder,02,N Current (RMS),A,21.3
750259,Dormington Court - Dormington,2023-04-04T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-04-04T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
750259,Dormington Court - Dormington,2023-04-04T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-04-04T20:30:00.000+00:00,transformer,,Temperature,C,19.3
750259,Dormington Court - Dormington,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
750259,Dormington Court - Dormington,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
750259,Dormington Court - Dormington,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
750259,Dormington Court - Dormington,2023-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,3.77
750259,Dormington Court - Dormington,2023-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.45
750259,Dormington Court - Dormington,2023-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,2.37
750259,Dormington Court - Dormington,2023-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-04-04T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-04-04T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-04-04T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-04-04T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-04-04T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
750259,Dormington Court - Dormington,2023-04-04T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-04-04T20:20:00.000+00:00,feeder,02,N Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-04-04T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
750259,Dormington Court - Dormington,2023-04-04T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
750259,Dormington Court - Dormington,2023-04-04T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-04-04T20:20:00.000+00:00,transformer,,Temperature,C,19.3
750259,Dormington Court - Dormington,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
750259,Dormington Court - Dormington,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
750259,Dormington Court - Dormington,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
750259,Dormington Court - Dormington,2023-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.5
750259,Dormington Court - Dormington,2023-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
750259,Dormington Court - Dormington,2023-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,2.56
750259,Dormington Court - Dormington,2023-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
750259,Dormington Court - Dormington,2023-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
750259,Dormington Court - Dormington,2023-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
750259,Dormington Court - Dormington,2023-04-04T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-04-04T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-04-04T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-04-04T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-04-04T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.58
750259,Dormington Court - Dormington,2023-04-04T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-04-04T20:10:00.000+00:00,feeder,02,N Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-04-04T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-04-04T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
750259,Dormington Court - Dormington,2023-04-04T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-04-04T20:10:00.000+00:00,transformer,,Temperature,C,19.3
750259,Dormington Court - Dormington,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750259,Dormington Court - Dormington,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
750259,Dormington Court - Dormington,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
750259,Dormington Court - Dormington,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
750259,Dormington Court - Dormington,2023-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
750259,Dormington Court - Dormington,2023-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.3
750259,Dormington Court - Dormington,2023-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.49
750259,Dormington Court - Dormington,2023-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.54
750259,Dormington Court - Dormington,2023-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
750259,Dormington Court - Dormington,2023-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-04-04T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-04-04T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-04-04T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-04-04T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-04-04T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-04-04T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-04-04T20:00:00.000+00:00,feeder,02,N Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-04-04T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
750259,Dormington Court - Dormington,2023-04-04T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-04-04T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-04-04T20:00:00.000+00:00,transformer,,Temperature,C,19.3
750259,Dormington Court - Dormington,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
750259,Dormington Court - Dormington,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
750259,Dormington Court - Dormington,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
750259,Dormington Court - Dormington,2023-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
750259,Dormington Court - Dormington,2023-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,4.57
750259,Dormington Court - Dormington,2023-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.33
750259,Dormington Court - Dormington,2023-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,2.67
750259,Dormington Court - Dormington,2023-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
750259,Dormington Court - Dormington,2023-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-04-04T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-04-04T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-04-04T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-04-04T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-04-04T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.68
750259,Dormington Court - Dormington,2023-04-04T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-04-04T19:50:00.000+00:00,feeder,02,N Current (RMS),A,41.9
750259,Dormington Court - Dormington,2023-04-04T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
750259,Dormington Court - Dormington,2023-04-04T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-04-04T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-04-04T19:50:00.000+00:00,transformer,,Temperature,C,19.4
750259,Dormington Court - Dormington,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
750259,Dormington Court - Dormington,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
750259,Dormington Court - Dormington,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
750259,Dormington Court - Dormington,2023-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
750259,Dormington Court - Dormington,2023-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.14
750259,Dormington Court - Dormington,2023-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
750259,Dormington Court - Dormington,2023-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,2.84
750259,Dormington Court - Dormington,2023-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
750259,Dormington Court - Dormington,2023-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
750259,Dormington Court - Dormington,2023-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
750259,Dormington Court - Dormington,2023-04-04T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-04-04T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-04-04T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-04-04T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-04-04T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.88
