Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-04-04T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-04-04T19:40:00.000+00:00,feeder,02,N Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-04-04T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
750259,Dormington Court - Dormington,2023-04-04T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-04-04T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-04-04T19:40:00.000+00:00,transformer,,Temperature,C,19.4
750259,Dormington Court - Dormington,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
750259,Dormington Court - Dormington,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
750259,Dormington Court - Dormington,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
750259,Dormington Court - Dormington,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
750259,Dormington Court - Dormington,2023-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
750259,Dormington Court - Dormington,2023-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.25
750259,Dormington Court - Dormington,2023-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
750259,Dormington Court - Dormington,2023-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,2.54
750259,Dormington Court - Dormington,2023-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
750259,Dormington Court - Dormington,2023-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
750259,Dormington Court - Dormington,2023-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
750259,Dormington Court - Dormington,2023-04-04T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-04-04T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-04-04T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-04-04T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-04-04T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.81
750259,Dormington Court - Dormington,2023-04-04T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-04-04T19:30:00.000+00:00,feeder,02,N Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-04-04T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
750259,Dormington Court - Dormington,2023-04-04T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-04-04T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-04-04T19:30:00.000+00:00,transformer,,Temperature,C,19.5
750259,Dormington Court - Dormington,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
750259,Dormington Court - Dormington,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
750259,Dormington Court - Dormington,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
750259,Dormington Court - Dormington,2023-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
750259,Dormington Court - Dormington,2023-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.33
750259,Dormington Court - Dormington,2023-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.04
750259,Dormington Court - Dormington,2023-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.87
750259,Dormington Court - Dormington,2023-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
750259,Dormington Court - Dormington,2023-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-04-04T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-04-04T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-04-04T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-04-04T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-04-04T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.24
750259,Dormington Court - Dormington,2023-04-04T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-04-04T19:20:00.000+00:00,feeder,02,N Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-04-04T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
750259,Dormington Court - Dormington,2023-04-04T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
750259,Dormington Court - Dormington,2023-04-04T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-04-04T19:20:00.000+00:00,transformer,,Temperature,C,19.7
750259,Dormington Court - Dormington,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
750259,Dormington Court - Dormington,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
750259,Dormington Court - Dormington,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
750259,Dormington Court - Dormington,2023-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
750259,Dormington Court - Dormington,2023-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,4.78
750259,Dormington Court - Dormington,2023-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
750259,Dormington Court - Dormington,2023-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,4.66
750259,Dormington Court - Dormington,2023-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
750259,Dormington Court - Dormington,2023-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-04-04T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-04-04T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-04-04T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-04-04T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-04-04T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
750259,Dormington Court - Dormington,2023-04-04T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-04-04T19:10:00.000+00:00,feeder,02,N Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-04-04T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-04-04T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
750259,Dormington Court - Dormington,2023-04-04T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-04-04T19:10:00.000+00:00,transformer,,Temperature,C,19.8
750259,Dormington Court - Dormington,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
750259,Dormington Court - Dormington,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
750259,Dormington Court - Dormington,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
750259,Dormington Court - Dormington,2023-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.85
750259,Dormington Court - Dormington,2023-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.43
750259,Dormington Court - Dormington,2023-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,3.01
750259,Dormington Court - Dormington,2023-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
750259,Dormington Court - Dormington,2023-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
750259,Dormington Court - Dormington,2023-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-04-04T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-04-04T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-04-04T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-04-04T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-04-04T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.61
750259,Dormington Court - Dormington,2023-04-04T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-04-04T19:00:00.000+00:00,feeder,02,N Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-04-04T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
750259,Dormington Court - Dormington,2023-04-04T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-04-04T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-04-04T19:00:00.000+00:00,transformer,,Temperature,C,19.9
750259,Dormington Court - Dormington,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
750259,Dormington Court - Dormington,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
750259,Dormington Court - Dormington,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
750259,Dormington Court - Dormington,2023-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.69
750259,Dormington Court - Dormington,2023-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.17
750259,Dormington Court - Dormington,2023-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,2.39
750259,Dormington Court - Dormington,2023-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
750259,Dormington Court - Dormington,2023-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
750259,Dormington Court - Dormington,2023-04-04T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-04-04T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-04-04T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-04-04T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-04-04T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.42
750259,Dormington Court - Dormington,2023-04-04T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-04-04T18:50:00.000+00:00,feeder,02,N Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-04-04T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
750259,Dormington Court - Dormington,2023-04-04T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-04-04T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-04-04T18:50:00.000+00:00,transformer,,Temperature,C,20.0
750259,Dormington Court - Dormington,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
750259,Dormington Court - Dormington,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
750259,Dormington Court - Dormington,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
750259,Dormington Court - Dormington,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
750259,Dormington Court - Dormington,2023-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,3.34
750259,Dormington Court - Dormington,2023-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
750259,Dormington Court - Dormington,2023-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,4.04
750259,Dormington Court - Dormington,2023-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
750259,Dormington Court - Dormington,2023-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-04-04T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-04-04T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-04-04T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-04-04T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-04-04T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.75
750259,Dormington Court - Dormington,2023-04-04T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-04-04T18:40:00.000+00:00,feeder,02,N Current (RMS),A,21.0
750259,Dormington Court - Dormington,2023-04-04T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-04-04T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-04-04T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-04-04T18:40:00.000+00:00,transformer,,Temperature,C,20.0
750259,Dormington Court - Dormington,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
750259,Dormington Court - Dormington,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
750259,Dormington Court - Dormington,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
750259,Dormington Court - Dormington,2023-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.76
750259,Dormington Court - Dormington,2023-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.01
750259,Dormington Court - Dormington,2023-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.22
750259,Dormington Court - Dormington,2023-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-04-04T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-04-04T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-04-04T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-04-04T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-04-04T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.43
750259,Dormington Court - Dormington,2023-04-04T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-04-04T18:30:00.000+00:00,feeder,02,N Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-04-04T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
750259,Dormington Court - Dormington,2023-04-04T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-04-04T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-04-04T18:30:00.000+00:00,transformer,,Temperature,C,20.2
750259,Dormington Court - Dormington,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
750259,Dormington Court - Dormington,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
750259,Dormington Court - Dormington,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
750259,Dormington Court - Dormington,2023-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.38
750259,Dormington Court - Dormington,2023-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.93
750259,Dormington Court - Dormington,2023-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.14
750259,Dormington Court - Dormington,2023-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
750259,Dormington Court - Dormington,2023-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-04-04T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-04-04T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-04-04T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-04-04T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-04-04T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.41
750259,Dormington Court - Dormington,2023-04-04T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-04-04T18:20:00.000+00:00,feeder,02,N Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-04-04T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
750259,Dormington Court - Dormington,2023-04-04T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-04-04T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-04-04T18:20:00.000+00:00,transformer,,Temperature,C,20.3
750259,Dormington Court - Dormington,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
750259,Dormington Court - Dormington,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
750259,Dormington Court - Dormington,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
750259,Dormington Court - Dormington,2023-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
750259,Dormington Court - Dormington,2023-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,3.76
750259,Dormington Court - Dormington,2023-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
750259,Dormington Court - Dormington,2023-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.99
750259,Dormington Court - Dormington,2023-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
750259,Dormington Court - Dormington,2023-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
750259,Dormington Court - Dormington,2023-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-04-04T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-04-04T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-04-04T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-04-04T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-04-04T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
750259,Dormington Court - Dormington,2023-04-04T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-04-04T18:10:00.000+00:00,feeder,02,N Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-04-04T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
750259,Dormington Court - Dormington,2023-04-04T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-04-04T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-04-04T18:10:00.000+00:00,transformer,,Temperature,C,20.4
750259,Dormington Court - Dormington,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
750259,Dormington Court - Dormington,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
750259,Dormington Court - Dormington,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
750259,Dormington Court - Dormington,2023-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
750259,Dormington Court - Dormington,2023-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,3.64
750259,Dormington Court - Dormington,2023-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.33
750259,Dormington Court - Dormington,2023-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.16
750259,Dormington Court - Dormington,2023-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
750259,Dormington Court - Dormington,2023-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-04-04T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-04-04T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-04-04T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-04-04T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-04-04T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-04-04T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-04-04T18:00:00.000+00:00,feeder,02,N Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-04-04T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
750259,Dormington Court - Dormington,2023-04-04T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-04-04T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-04-04T18:00:00.000+00:00,transformer,,Temperature,C,20.7
750259,Dormington Court - Dormington,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
750259,Dormington Court - Dormington,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
750259,Dormington Court - Dormington,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
750259,Dormington Court - Dormington,2023-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
750259,Dormington Court - Dormington,2023-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,4.06
750259,Dormington Court - Dormington,2023-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.54
750259,Dormington Court - Dormington,2023-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,4.78
750259,Dormington Court - Dormington,2023-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
750259,Dormington Court - Dormington,2023-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
750259,Dormington Court - Dormington,2023-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-04-04T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-04-04T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-04-04T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-04-04T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-04-04T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
750259,Dormington Court - Dormington,2023-04-04T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-04-04T17:50:00.000+00:00,feeder,02,N Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-04-04T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-04-04T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-04-04T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-04-04T17:50:00.000+00:00,transformer,,Temperature,C,20.8
750259,Dormington Court - Dormington,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
750259,Dormington Court - Dormington,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
750259,Dormington Court - Dormington,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
750259,Dormington Court - Dormington,2023-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
750259,Dormington Court - Dormington,2023-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,3.54
750259,Dormington Court - Dormington,2023-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
750259,Dormington Court - Dormington,2023-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.41
750259,Dormington Court - Dormington,2023-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
750259,Dormington Court - Dormington,2023-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
750259,Dormington Court - Dormington,2023-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-04-04T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-04-04T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-04-04T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-04-04T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-04-04T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
750259,Dormington Court - Dormington,2023-04-04T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-04-04T17:40:00.000+00:00,feeder,02,N Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-04-04T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
750259,Dormington Court - Dormington,2023-04-04T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-04-04T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-04-04T17:40:00.000+00:00,transformer,,Temperature,C,21.1
750259,Dormington Court - Dormington,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
750259,Dormington Court - Dormington,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
750259,Dormington Court - Dormington,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
750259,Dormington Court - Dormington,2023-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
750259,Dormington Court - Dormington,2023-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
750259,Dormington Court - Dormington,2023-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,4.87
750259,Dormington Court - Dormington,2023-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
750259,Dormington Court - Dormington,2023-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.04
750259,Dormington Court - Dormington,2023-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
750259,Dormington Court - Dormington,2023-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
750259,Dormington Court - Dormington,2023-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-04-04T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-04-04T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
750259,Dormington Court - Dormington,2023-04-04T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-04-04T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-04-04T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.61
750259,Dormington Court - Dormington,2023-04-04T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-04-04T17:30:00.000+00:00,feeder,02,N Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-04-04T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
750259,Dormington Court - Dormington,2023-04-04T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-04-04T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-04-04T17:30:00.000+00:00,transformer,,Temperature,C,21.3
750259,Dormington Court - Dormington,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
750259,Dormington Court - Dormington,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
750259,Dormington Court - Dormington,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
750259,Dormington Court - Dormington,2023-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.67
750259,Dormington Court - Dormington,2023-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.05
750259,Dormington Court - Dormington,2023-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,4.73
750259,Dormington Court - Dormington,2023-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
750259,Dormington Court - Dormington,2023-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
750259,Dormington Court - Dormington,2023-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-04-04T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-04-04T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-04-04T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-04-04T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-04-04T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-04-04T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-04-04T17:20:00.000+00:00,feeder,02,N Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-04-04T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
750259,Dormington Court - Dormington,2023-04-04T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-04-04T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-04-04T17:20:00.000+00:00,transformer,,Temperature,C,21.4
750259,Dormington Court - Dormington,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
750259,Dormington Court - Dormington,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
750259,Dormington Court - Dormington,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
750259,Dormington Court - Dormington,2023-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
750259,Dormington Court - Dormington,2023-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,3.07
750259,Dormington Court - Dormington,2023-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
750259,Dormington Court - Dormington,2023-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.42
750259,Dormington Court - Dormington,2023-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
750259,Dormington Court - Dormington,2023-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
750259,Dormington Court - Dormington,2023-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-04-04T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-04-04T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-04-04T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-04-04T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-04-04T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-04-04T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-04-04T17:10:00.000+00:00,feeder,02,N Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-04-04T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
750259,Dormington Court - Dormington,2023-04-04T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-04-04T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-04-04T17:10:00.000+00:00,transformer,,Temperature,C,21.5
750259,Dormington Court - Dormington,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
750259,Dormington Court - Dormington,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
750259,Dormington Court - Dormington,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
750259,Dormington Court - Dormington,2023-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,2.71
750259,Dormington Court - Dormington,2023-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.05
750259,Dormington Court - Dormington,2023-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
750259,Dormington Court - Dormington,2023-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
750259,Dormington Court - Dormington,2023-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
750259,Dormington Court - Dormington,2023-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-04-04T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-04-04T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-04-04T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-04-04T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-04-04T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
750259,Dormington Court - Dormington,2023-04-04T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-04-04T17:00:00.000+00:00,feeder,02,N Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-04-04T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
750259,Dormington Court - Dormington,2023-04-04T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-04-04T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-04-04T17:00:00.000+00:00,transformer,,Temperature,C,21.7
750259,Dormington Court - Dormington,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
750259,Dormington Court - Dormington,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
750259,Dormington Court - Dormington,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
750259,Dormington Court - Dormington,2023-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
750259,Dormington Court - Dormington,2023-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
750259,Dormington Court - Dormington,2023-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.32
750259,Dormington Court - Dormington,2023-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.41
750259,Dormington Court - Dormington,2023-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.62
750259,Dormington Court - Dormington,2023-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
750259,Dormington Court - Dormington,2023-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-04-04T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-04-04T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-04-04T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-04-04T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-04-04T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
750259,Dormington Court - Dormington,2023-04-04T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-04-04T16:50:00.000+00:00,feeder,02,N Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-04-04T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
750259,Dormington Court - Dormington,2023-04-04T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-04-04T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-04-04T16:50:00.000+00:00,transformer,,Temperature,C,21.9
750259,Dormington Court - Dormington,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
750259,Dormington Court - Dormington,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
750259,Dormington Court - Dormington,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
750259,Dormington Court - Dormington,2023-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
