Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
750259,Dormington Court - Dormington,2023-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,3.24
750259,Dormington Court - Dormington,2023-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.99
750259,Dormington Court - Dormington,2023-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,4.71
750259,Dormington Court - Dormington,2023-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
750259,Dormington Court - Dormington,2023-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
750259,Dormington Court - Dormington,2023-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
750259,Dormington Court - Dormington,2023-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-04-04T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-04-04T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-04-04T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-04-04T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-04-04T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
750259,Dormington Court - Dormington,2023-04-04T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-04-04T16:40:00.000+00:00,feeder,02,N Current (RMS),A,17.9
750259,Dormington Court - Dormington,2023-04-04T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-04-04T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-04-04T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-04-04T16:40:00.000+00:00,transformer,,Temperature,C,22.0
750259,Dormington Court - Dormington,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
750259,Dormington Court - Dormington,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
750259,Dormington Court - Dormington,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
750259,Dormington Court - Dormington,2023-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.85
750259,Dormington Court - Dormington,2023-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,3.15
750259,Dormington Court - Dormington,2023-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.47
750259,Dormington Court - Dormington,2023-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-04-04T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-04-04T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-04-04T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-04-04T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-04-04T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-04-04T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-04-04T16:30:00.000+00:00,feeder,02,N Current (RMS),A,18.5
750259,Dormington Court - Dormington,2023-04-04T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
750259,Dormington Court - Dormington,2023-04-04T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-04-04T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-04-04T16:30:00.000+00:00,transformer,,Temperature,C,22.3
750259,Dormington Court - Dormington,2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
750259,Dormington Court - Dormington,2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
750259,Dormington Court - Dormington,2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
750259,Dormington Court - Dormington,2023-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.84
750259,Dormington Court - Dormington,2023-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.38
750259,Dormington Court - Dormington,2023-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,2.14
750259,Dormington Court - Dormington,2023-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
750259,Dormington Court - Dormington,2023-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
750259,Dormington Court - Dormington,2023-04-04T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-04-04T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-04-04T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-04-04T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-04-04T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.9
750259,Dormington Court - Dormington,2023-04-04T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-04-04T16:20:00.000+00:00,feeder,02,N Current (RMS),A,20.9
750259,Dormington Court - Dormington,2023-04-04T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
750259,Dormington Court - Dormington,2023-04-04T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
750259,Dormington Court - Dormington,2023-04-04T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-04-04T16:20:00.000+00:00,transformer,,Temperature,C,22.5
750259,Dormington Court - Dormington,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
750259,Dormington Court - Dormington,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
750259,Dormington Court - Dormington,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
750259,Dormington Court - Dormington,2023-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,2.1
750259,Dormington Court - Dormington,2023-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.52
750259,Dormington Court - Dormington,2023-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
750259,Dormington Court - Dormington,2023-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
750259,Dormington Court - Dormington,2023-04-04T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-04-04T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-04-04T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-04-04T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-04-04T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
750259,Dormington Court - Dormington,2023-04-04T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-04-04T16:10:00.000+00:00,feeder,02,N Current (RMS),A,19.0
750259,Dormington Court - Dormington,2023-04-04T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
750259,Dormington Court - Dormington,2023-04-04T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-04-04T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
750259,Dormington Court - Dormington,2023-04-04T16:10:00.000+00:00,transformer,,Temperature,C,22.6
750259,Dormington Court - Dormington,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
750259,Dormington Court - Dormington,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
750259,Dormington Court - Dormington,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
750259,Dormington Court - Dormington,2023-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
750259,Dormington Court - Dormington,2023-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
750259,Dormington Court - Dormington,2023-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.74
750259,Dormington Court - Dormington,2023-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.36
750259,Dormington Court - Dormington,2023-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,2.02
750259,Dormington Court - Dormington,2023-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
750259,Dormington Court - Dormington,2023-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
750259,Dormington Court - Dormington,2023-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
750259,Dormington Court - Dormington,2023-04-04T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-04-04T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-04-04T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-04-04T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-04-04T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.14
750259,Dormington Court - Dormington,2023-04-04T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-04-04T16:00:00.000+00:00,feeder,02,N Current (RMS),A,21.5
750259,Dormington Court - Dormington,2023-04-04T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
750259,Dormington Court - Dormington,2023-04-04T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-04-04T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-04-04T16:00:00.000+00:00,transformer,,Temperature,C,22.8
750259,Dormington Court - Dormington,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
750259,Dormington Court - Dormington,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
750259,Dormington Court - Dormington,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
750259,Dormington Court - Dormington,2023-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
750259,Dormington Court - Dormington,2023-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.57
750259,Dormington Court - Dormington,2023-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,1.87
750259,Dormington Court - Dormington,2023-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
750259,Dormington Court - Dormington,2023-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
750259,Dormington Court - Dormington,2023-04-04T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-04-04T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-04-04T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-04-04T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-04-04T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
750259,Dormington Court - Dormington,2023-04-04T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-04-04T15:50:00.000+00:00,feeder,02,N Current (RMS),A,16.1
750259,Dormington Court - Dormington,2023-04-04T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
750259,Dormington Court - Dormington,2023-04-04T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-04-04T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-04-04T15:50:00.000+00:00,transformer,,Temperature,C,23.0
750259,Dormington Court - Dormington,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
750259,Dormington Court - Dormington,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
750259,Dormington Court - Dormington,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
750259,Dormington Court - Dormington,2023-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
750259,Dormington Court - Dormington,2023-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.32
750259,Dormington Court - Dormington,2023-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.66
750259,Dormington Court - Dormington,2023-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
750259,Dormington Court - Dormington,2023-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
750259,Dormington Court - Dormington,2023-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
750259,Dormington Court - Dormington,2023-04-04T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-04-04T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-04-04T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-04-04T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-04-04T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.4
750259,Dormington Court - Dormington,2023-04-04T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-04-04T15:40:00.000+00:00,feeder,02,N Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-04-04T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-04-04T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-04-04T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-04-04T15:40:00.000+00:00,transformer,,Temperature,C,22.9
750259,Dormington Court - Dormington,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
750259,Dormington Court - Dormington,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
750259,Dormington Court - Dormington,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
750259,Dormington Court - Dormington,2023-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
750259,Dormington Court - Dormington,2023-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.48
750259,Dormington Court - Dormington,2023-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.03
750259,Dormington Court - Dormington,2023-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.37
750259,Dormington Court - Dormington,2023-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
750259,Dormington Court - Dormington,2023-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
750259,Dormington Court - Dormington,2023-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-04-04T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-04-04T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
750259,Dormington Court - Dormington,2023-04-04T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-04-04T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-04-04T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.95
750259,Dormington Court - Dormington,2023-04-04T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-04-04T15:30:00.000+00:00,feeder,02,N Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-04-04T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
750259,Dormington Court - Dormington,2023-04-04T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-04-04T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-04-04T15:30:00.000+00:00,transformer,,Temperature,C,23.0
750259,Dormington Court - Dormington,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
750259,Dormington Court - Dormington,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
750259,Dormington Court - Dormington,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
750259,Dormington Court - Dormington,2023-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
750259,Dormington Court - Dormington,2023-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.43
750259,Dormington Court - Dormington,2023-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.9
750259,Dormington Court - Dormington,2023-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
750259,Dormington Court - Dormington,2023-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
750259,Dormington Court - Dormington,2023-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
750259,Dormington Court - Dormington,2023-04-04T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-04-04T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-04-04T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-04-04T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-04-04T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
750259,Dormington Court - Dormington,2023-04-04T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-04-04T15:20:00.000+00:00,feeder,02,N Current (RMS),A,18.8
750259,Dormington Court - Dormington,2023-04-04T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
750259,Dormington Court - Dormington,2023-04-04T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-04-04T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-04-04T15:20:00.000+00:00,transformer,,Temperature,C,23.5
750259,Dormington Court - Dormington,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
750259,Dormington Court - Dormington,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
750259,Dormington Court - Dormington,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
750259,Dormington Court - Dormington,2023-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
750259,Dormington Court - Dormington,2023-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.08
750259,Dormington Court - Dormington,2023-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.55
750259,Dormington Court - Dormington,2023-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
750259,Dormington Court - Dormington,2023-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
750259,Dormington Court - Dormington,2023-04-04T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-04-04T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-04-04T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-04-04T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-04-04T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-04-04T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-04-04T15:10:00.000+00:00,feeder,02,N Current (RMS),A,17.3
750259,Dormington Court - Dormington,2023-04-04T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
750259,Dormington Court - Dormington,2023-04-04T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-04-04T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-04-04T15:10:00.000+00:00,transformer,,Temperature,C,24.3
750259,Dormington Court - Dormington,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
750259,Dormington Court - Dormington,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
750259,Dormington Court - Dormington,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
750259,Dormington Court - Dormington,2023-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
750259,Dormington Court - Dormington,2023-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
750259,Dormington Court - Dormington,2023-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
750259,Dormington Court - Dormington,2023-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
750259,Dormington Court - Dormington,2023-04-04T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-04-04T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-04-04T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-04-04T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-04-04T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-04-04T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-04-04T15:00:00.000+00:00,feeder,02,N Current (RMS),A,15.3
750259,Dormington Court - Dormington,2023-04-04T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
750259,Dormington Court - Dormington,2023-04-04T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-04-04T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-04-04T15:00:00.000+00:00,transformer,,Temperature,C,25.0
750259,Dormington Court - Dormington,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
750259,Dormington Court - Dormington,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
750259,Dormington Court - Dormington,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
750259,Dormington Court - Dormington,2023-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
750259,Dormington Court - Dormington,2023-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.21
750259,Dormington Court - Dormington,2023-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.42
750259,Dormington Court - Dormington,2023-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.48
750259,Dormington Court - Dormington,2023-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
750259,Dormington Court - Dormington,2023-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
750259,Dormington Court - Dormington,2023-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
750259,Dormington Court - Dormington,2023-04-04T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-04-04T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-04-04T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-04-04T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-04-04T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-04-04T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-04-04T14:50:00.000+00:00,feeder,02,N Current (RMS),A,16.7
750259,Dormington Court - Dormington,2023-04-04T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-04-04T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-04-04T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-04-04T14:50:00.000+00:00,transformer,,Temperature,C,24.9
750259,Dormington Court - Dormington,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
750259,Dormington Court - Dormington,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
750259,Dormington Court - Dormington,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
750259,Dormington Court - Dormington,2023-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
750259,Dormington Court - Dormington,2023-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.55
750259,Dormington Court - Dormington,2023-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
750259,Dormington Court - Dormington,2023-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-04-04T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-04-04T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-04-04T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-04-04T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-04-04T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.75
750259,Dormington Court - Dormington,2023-04-04T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-04-04T14:40:00.000+00:00,feeder,02,N Current (RMS),A,18.1
750259,Dormington Court - Dormington,2023-04-04T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
750259,Dormington Court - Dormington,2023-04-04T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-04-04T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-04-04T14:40:00.000+00:00,transformer,,Temperature,C,25.0
750259,Dormington Court - Dormington,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
750259,Dormington Court - Dormington,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
750259,Dormington Court - Dormington,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
750259,Dormington Court - Dormington,2023-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
750259,Dormington Court - Dormington,2023-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
750259,Dormington Court - Dormington,2023-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.73
750259,Dormington Court - Dormington,2023-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.08
750259,Dormington Court - Dormington,2023-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
750259,Dormington Court - Dormington,2023-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
750259,Dormington Court - Dormington,2023-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
750259,Dormington Court - Dormington,2023-04-04T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-04-04T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-04-04T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-04-04T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-04-04T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.71
750259,Dormington Court - Dormington,2023-04-04T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-04-04T14:30:00.000+00:00,feeder,02,N Current (RMS),A,18.1
750259,Dormington Court - Dormington,2023-04-04T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
750259,Dormington Court - Dormington,2023-04-04T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-04-04T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-04-04T14:30:00.000+00:00,transformer,,Temperature,C,24.9
750259,Dormington Court - Dormington,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
750259,Dormington Court - Dormington,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
750259,Dormington Court - Dormington,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
750259,Dormington Court - Dormington,2023-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.74
750259,Dormington Court - Dormington,2023-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.02
750259,Dormington Court - Dormington,2023-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.94
750259,Dormington Court - Dormington,2023-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
750259,Dormington Court - Dormington,2023-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
750259,Dormington Court - Dormington,2023-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
750259,Dormington Court - Dormington,2023-04-04T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-04-04T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-04-04T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-04-04T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-04-04T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-04-04T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-04-04T14:20:00.000+00:00,feeder,02,N Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-04-04T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
750259,Dormington Court - Dormington,2023-04-04T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-04-04T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-04-04T14:20:00.000+00:00,transformer,,Temperature,C,24.9
750259,Dormington Court - Dormington,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
750259,Dormington Court - Dormington,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
750259,Dormington Court - Dormington,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
750259,Dormington Court - Dormington,2023-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
750259,Dormington Court - Dormington,2023-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.15
750259,Dormington Court - Dormington,2023-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.74
750259,Dormington Court - Dormington,2023-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
750259,Dormington Court - Dormington,2023-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
750259,Dormington Court - Dormington,2023-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
750259,Dormington Court - Dormington,2023-04-04T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-04-04T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-04-04T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-04-04T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-04-04T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.04
750259,Dormington Court - Dormington,2023-04-04T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-04-04T14:10:00.000+00:00,feeder,02,N Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-04-04T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
750259,Dormington Court - Dormington,2023-04-04T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
750259,Dormington Court - Dormington,2023-04-04T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-04-04T14:10:00.000+00:00,transformer,,Temperature,C,24.9
750259,Dormington Court - Dormington,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
750259,Dormington Court - Dormington,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
750259,Dormington Court - Dormington,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
750259,Dormington Court - Dormington,2023-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.4
750259,Dormington Court - Dormington,2023-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.02
750259,Dormington Court - Dormington,2023-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.41
750259,Dormington Court - Dormington,2023-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
750259,Dormington Court - Dormington,2023-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
750259,Dormington Court - Dormington,2023-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
750259,Dormington Court - Dormington,2023-04-04T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-04-04T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-04-04T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-04-04T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-04-04T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
750259,Dormington Court - Dormington,2023-04-04T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-04-04T14:00:00.000+00:00,feeder,02,N Current (RMS),A,21.3
750259,Dormington Court - Dormington,2023-04-04T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
750259,Dormington Court - Dormington,2023-04-04T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-04-04T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-04-04T14:00:00.000+00:00,transformer,,Temperature,C,24.4
750259,Dormington Court - Dormington,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
750259,Dormington Court - Dormington,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
750259,Dormington Court - Dormington,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
750259,Dormington Court - Dormington,2023-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
750259,Dormington Court - Dormington,2023-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.03
750259,Dormington Court - Dormington,2023-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.78
750259,Dormington Court - Dormington,2023-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
750259,Dormington Court - Dormington,2023-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
750259,Dormington Court - Dormington,2023-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
750259,Dormington Court - Dormington,2023-04-04T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-04-04T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-04-04T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-04-04T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
