Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-04-04T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
750259,Dormington Court - Dormington,2023-04-04T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-04-04T13:50:00.000+00:00,feeder,02,N Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-04-04T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
750259,Dormington Court - Dormington,2023-04-04T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-04-04T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-04-04T13:50:00.000+00:00,transformer,,Temperature,C,24.1
750259,Dormington Court - Dormington,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
750259,Dormington Court - Dormington,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
750259,Dormington Court - Dormington,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
750259,Dormington Court - Dormington,2023-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
750259,Dormington Court - Dormington,2023-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
750259,Dormington Court - Dormington,2023-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.4
750259,Dormington Court - Dormington,2023-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.59
750259,Dormington Court - Dormington,2023-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.75
750259,Dormington Court - Dormington,2023-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
750259,Dormington Court - Dormington,2023-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
750259,Dormington Court - Dormington,2023-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
750259,Dormington Court - Dormington,2023-04-04T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-04-04T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-04-04T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-04-04T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-04-04T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-04-04T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-04-04T13:40:00.000+00:00,feeder,02,N Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-04-04T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
750259,Dormington Court - Dormington,2023-04-04T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-04-04T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-04-04T13:40:00.000+00:00,transformer,,Temperature,C,23.9
750259,Dormington Court - Dormington,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
750259,Dormington Court - Dormington,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
750259,Dormington Court - Dormington,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
750259,Dormington Court - Dormington,2023-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750259,Dormington Court - Dormington,2023-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
750259,Dormington Court - Dormington,2023-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.14
750259,Dormington Court - Dormington,2023-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.16
750259,Dormington Court - Dormington,2023-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
750259,Dormington Court - Dormington,2023-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
750259,Dormington Court - Dormington,2023-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
750259,Dormington Court - Dormington,2023-04-04T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-04-04T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
750259,Dormington Court - Dormington,2023-04-04T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-04-04T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-04-04T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.92
750259,Dormington Court - Dormington,2023-04-04T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-04-04T13:30:00.000+00:00,feeder,02,N Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-04-04T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
750259,Dormington Court - Dormington,2023-04-04T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-04-04T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-04-04T13:30:00.000+00:00,transformer,,Temperature,C,24.3
750259,Dormington Court - Dormington,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
750259,Dormington Court - Dormington,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
750259,Dormington Court - Dormington,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
750259,Dormington Court - Dormington,2023-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.35
750259,Dormington Court - Dormington,2023-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.62
750259,Dormington Court - Dormington,2023-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.34
750259,Dormington Court - Dormington,2023-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
750259,Dormington Court - Dormington,2023-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
750259,Dormington Court - Dormington,2023-04-04T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-04-04T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
750259,Dormington Court - Dormington,2023-04-04T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-04-04T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-04-04T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-04-04T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-04-04T13:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
750259,Dormington Court - Dormington,2023-04-04T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
750259,Dormington Court - Dormington,2023-04-04T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-04-04T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-04-04T13:20:00.000+00:00,transformer,,Temperature,C,24.6
750259,Dormington Court - Dormington,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
750259,Dormington Court - Dormington,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
750259,Dormington Court - Dormington,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
750259,Dormington Court - Dormington,2023-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750259,Dormington Court - Dormington,2023-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.6
750259,Dormington Court - Dormington,2023-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.11
750259,Dormington Court - Dormington,2023-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.46
750259,Dormington Court - Dormington,2023-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
750259,Dormington Court - Dormington,2023-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
750259,Dormington Court - Dormington,2023-04-04T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-04-04T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-04-04T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-04-04T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-04-04T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-04-04T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-04-04T13:10:00.000+00:00,feeder,02,N Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-04-04T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
750259,Dormington Court - Dormington,2023-04-04T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-04-04T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-04-04T13:10:00.000+00:00,transformer,,Temperature,C,24.4
750259,Dormington Court - Dormington,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
750259,Dormington Court - Dormington,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
750259,Dormington Court - Dormington,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
750259,Dormington Court - Dormington,2023-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
750259,Dormington Court - Dormington,2023-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
750259,Dormington Court - Dormington,2023-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
750259,Dormington Court - Dormington,2023-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.34
750259,Dormington Court - Dormington,2023-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.94
750259,Dormington Court - Dormington,2023-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
750259,Dormington Court - Dormington,2023-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
750259,Dormington Court - Dormington,2023-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
750259,Dormington Court - Dormington,2023-04-04T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-04-04T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-04-04T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-04-04T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-04-04T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.93
750259,Dormington Court - Dormington,2023-04-04T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-04-04T13:00:00.000+00:00,feeder,02,N Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-04-04T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
750259,Dormington Court - Dormington,2023-04-04T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-04-04T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-04-04T13:00:00.000+00:00,transformer,,Temperature,C,25.0
750259,Dormington Court - Dormington,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
750259,Dormington Court - Dormington,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
750259,Dormington Court - Dormington,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
750259,Dormington Court - Dormington,2023-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
750259,Dormington Court - Dormington,2023-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
750259,Dormington Court - Dormington,2023-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.3
750259,Dormington Court - Dormington,2023-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.3
750259,Dormington Court - Dormington,2023-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.14
750259,Dormington Court - Dormington,2023-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
750259,Dormington Court - Dormington,2023-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
750259,Dormington Court - Dormington,2023-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-04-04T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-04-04T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-04-04T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-04-04T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-04-04T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-04-04T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-04-04T12:50:00.000+00:00,feeder,02,N Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-04-04T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
750259,Dormington Court - Dormington,2023-04-04T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-04-04T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-04-04T12:50:00.000+00:00,transformer,,Temperature,C,25.4
750259,Dormington Court - Dormington,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
750259,Dormington Court - Dormington,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
750259,Dormington Court - Dormington,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
750259,Dormington Court - Dormington,2023-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
750259,Dormington Court - Dormington,2023-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
750259,Dormington Court - Dormington,2023-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.01
750259,Dormington Court - Dormington,2023-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.76
750259,Dormington Court - Dormington,2023-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
750259,Dormington Court - Dormington,2023-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-04-04T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-04-04T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-04-04T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-04-04T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-04-04T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
750259,Dormington Court - Dormington,2023-04-04T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-04-04T12:40:00.000+00:00,feeder,02,N Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-04-04T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
750259,Dormington Court - Dormington,2023-04-04T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
750259,Dormington Court - Dormington,2023-04-04T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-04-04T12:40:00.000+00:00,transformer,,Temperature,C,25.8
750259,Dormington Court - Dormington,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
750259,Dormington Court - Dormington,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
750259,Dormington Court - Dormington,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
750259,Dormington Court - Dormington,2023-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
750259,Dormington Court - Dormington,2023-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.57
750259,Dormington Court - Dormington,2023-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.03
750259,Dormington Court - Dormington,2023-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
750259,Dormington Court - Dormington,2023-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
750259,Dormington Court - Dormington,2023-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
750259,Dormington Court - Dormington,2023-04-04T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-04-04T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
750259,Dormington Court - Dormington,2023-04-04T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-04-04T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-04-04T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.63
750259,Dormington Court - Dormington,2023-04-04T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-04-04T12:30:00.000+00:00,feeder,02,N Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-04-04T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
750259,Dormington Court - Dormington,2023-04-04T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
750259,Dormington Court - Dormington,2023-04-04T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-04-04T12:30:00.000+00:00,transformer,,Temperature,C,26.1
750259,Dormington Court - Dormington,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
750259,Dormington Court - Dormington,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
750259,Dormington Court - Dormington,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
750259,Dormington Court - Dormington,2023-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.75
750259,Dormington Court - Dormington,2023-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.82
750259,Dormington Court - Dormington,2023-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.17
750259,Dormington Court - Dormington,2023-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
750259,Dormington Court - Dormington,2023-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
750259,Dormington Court - Dormington,2023-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
750259,Dormington Court - Dormington,2023-04-04T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-04-04T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-04-04T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-04-04T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-04-04T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
750259,Dormington Court - Dormington,2023-04-04T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-04-04T12:20:00.000+00:00,feeder,02,N Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-04-04T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
750259,Dormington Court - Dormington,2023-04-04T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
750259,Dormington Court - Dormington,2023-04-04T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-04-04T12:20:00.000+00:00,transformer,,Temperature,C,25.7
750259,Dormington Court - Dormington,2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
750259,Dormington Court - Dormington,2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
750259,Dormington Court - Dormington,2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
750259,Dormington Court - Dormington,2023-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
750259,Dormington Court - Dormington,2023-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
750259,Dormington Court - Dormington,2023-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
750259,Dormington Court - Dormington,2023-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.38
750259,Dormington Court - Dormington,2023-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.22
750259,Dormington Court - Dormington,2023-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
750259,Dormington Court - Dormington,2023-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
750259,Dormington Court - Dormington,2023-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
750259,Dormington Court - Dormington,2023-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
750259,Dormington Court - Dormington,2023-04-04T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-04-04T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-04-04T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-04-04T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-04-04T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
750259,Dormington Court - Dormington,2023-04-04T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-04-04T12:10:00.000+00:00,feeder,02,N Current (RMS),A,45.1
750259,Dormington Court - Dormington,2023-04-04T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
750259,Dormington Court - Dormington,2023-04-04T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
750259,Dormington Court - Dormington,2023-04-04T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
750259,Dormington Court - Dormington,2023-04-04T12:10:00.000+00:00,transformer,,Temperature,C,25.5
750259,Dormington Court - Dormington,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
750259,Dormington Court - Dormington,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
750259,Dormington Court - Dormington,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
750259,Dormington Court - Dormington,2023-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
750259,Dormington Court - Dormington,2023-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.79
750259,Dormington Court - Dormington,2023-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.2
750259,Dormington Court - Dormington,2023-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.22
750259,Dormington Court - Dormington,2023-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
750259,Dormington Court - Dormington,2023-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
750259,Dormington Court - Dormington,2023-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-04-04T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-04-04T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-04-04T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-04-04T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-04-04T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.64
750259,Dormington Court - Dormington,2023-04-04T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-04-04T12:00:00.000+00:00,feeder,02,N Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-04-04T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
750259,Dormington Court - Dormington,2023-04-04T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
750259,Dormington Court - Dormington,2023-04-04T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-04-04T12:00:00.000+00:00,transformer,,Temperature,C,25.8
750259,Dormington Court - Dormington,2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
750259,Dormington Court - Dormington,2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
750259,Dormington Court - Dormington,2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
750259,Dormington Court - Dormington,2023-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
750259,Dormington Court - Dormington,2023-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
750259,Dormington Court - Dormington,2023-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.63
750259,Dormington Court - Dormington,2023-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.95
750259,Dormington Court - Dormington,2023-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
750259,Dormington Court - Dormington,2023-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
750259,Dormington Court - Dormington,2023-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
750259,Dormington Court - Dormington,2023-04-04T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-04-04T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-04-04T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-04-04T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-04-04T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.99
750259,Dormington Court - Dormington,2023-04-04T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-04-04T11:50:00.000+00:00,feeder,02,N Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-04-04T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
750259,Dormington Court - Dormington,2023-04-04T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
750259,Dormington Court - Dormington,2023-04-04T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-04-04T11:50:00.000+00:00,transformer,,Temperature,C,26.1
750259,Dormington Court - Dormington,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
750259,Dormington Court - Dormington,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
750259,Dormington Court - Dormington,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
750259,Dormington Court - Dormington,2023-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
750259,Dormington Court - Dormington,2023-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.65
750259,Dormington Court - Dormington,2023-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.43
750259,Dormington Court - Dormington,2023-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.33
750259,Dormington Court - Dormington,2023-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
750259,Dormington Court - Dormington,2023-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
750259,Dormington Court - Dormington,2023-04-04T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-04-04T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-04-04T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-04-04T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-04-04T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.16
750259,Dormington Court - Dormington,2023-04-04T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-04-04T11:40:00.000+00:00,feeder,02,N Current (RMS),A,60.1
750259,Dormington Court - Dormington,2023-04-04T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
750259,Dormington Court - Dormington,2023-04-04T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
750259,Dormington Court - Dormington,2023-04-04T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-04-04T11:40:00.000+00:00,transformer,,Temperature,C,25.7
750259,Dormington Court - Dormington,2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
750259,Dormington Court - Dormington,2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
750259,Dormington Court - Dormington,2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
750259,Dormington Court - Dormington,2023-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
750259,Dormington Court - Dormington,2023-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.34
750259,Dormington Court - Dormington,2023-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.45
750259,Dormington Court - Dormington,2023-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.68
750259,Dormington Court - Dormington,2023-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
750259,Dormington Court - Dormington,2023-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
750259,Dormington Court - Dormington,2023-04-04T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-04-04T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-04-04T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-04-04T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-04-04T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
750259,Dormington Court - Dormington,2023-04-04T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-04-04T11:30:00.000+00:00,feeder,02,N Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-04-04T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
750259,Dormington Court - Dormington,2023-04-04T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
750259,Dormington Court - Dormington,2023-04-04T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-04-04T11:30:00.000+00:00,transformer,,Temperature,C,24.8
750259,Dormington Court - Dormington,2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
750259,Dormington Court - Dormington,2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
750259,Dormington Court - Dormington,2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
750259,Dormington Court - Dormington,2023-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
750259,Dormington Court - Dormington,2023-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.16
750259,Dormington Court - Dormington,2023-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.4
750259,Dormington Court - Dormington,2023-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
750259,Dormington Court - Dormington,2023-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
750259,Dormington Court - Dormington,2023-04-04T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-04-04T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-04-04T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-04-04T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-04-04T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.16
750259,Dormington Court - Dormington,2023-04-04T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-04-04T11:20:00.000+00:00,feeder,02,N Current (RMS),A,48.8
750259,Dormington Court - Dormington,2023-04-04T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
750259,Dormington Court - Dormington,2023-04-04T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
750259,Dormington Court - Dormington,2023-04-04T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-04-04T11:20:00.000+00:00,transformer,,Temperature,C,25.3
750259,Dormington Court - Dormington,2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
750259,Dormington Court - Dormington,2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
750259,Dormington Court - Dormington,2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
750259,Dormington Court - Dormington,2023-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
750259,Dormington Court - Dormington,2023-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.66
750259,Dormington Court - Dormington,2023-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
750259,Dormington Court - Dormington,2023-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
750259,Dormington Court - Dormington,2023-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
750259,Dormington Court - Dormington,2023-04-04T11:10:00.000+00:00,feeder,02,N Current (RMS),A,61.1
750259,Dormington Court - Dormington,2023-04-04T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-04-04T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
750259,Dormington Court - Dormington,2023-04-04T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-04-04T11:10:00.000+00:00,transformer,,Temperature,C,25.2
750259,Dormington Court - Dormington,2023-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
750259,Dormington Court - Dormington,2023-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
750259,Dormington Court - Dormington,2023-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
750259,Dormington Court - Dormington,2023-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,123.2
750259,Dormington Court - Dormington,2023-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
750259,Dormington Court - Dormington,2023-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-04-04T11:00:00.000+00:00,feeder,02,N Current (RMS),A,48.9
750259,Dormington Court - Dormington,2023-04-04T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-04-04T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
750259,Dormington Court - Dormington,2023-04-04T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-04-04T11:00:00.000+00:00,transformer,,Temperature,C,25.0
750259,Dormington Court - Dormington,2023-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
750259,Dormington Court - Dormington,2023-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
750259,Dormington Court - Dormington,2023-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
750259,Dormington Court - Dormington,2023-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
750259,Dormington Court - Dormington,2023-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
750259,Dormington Court - Dormington,2023-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-04-04T10:50:00.000+00:00,feeder,02,N Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-04-04T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-04-04T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
750259,Dormington Court - Dormington,2023-04-04T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-04-04T10:50:00.000+00:00,transformer,,Temperature,C,25.2
750259,Dormington Court - Dormington,2023-04-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-04-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
750259,Dormington Court - Dormington,2023-04-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-04-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
750259,Dormington Court - Dormington,2023-04-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-04-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
750259,Dormington Court - Dormington,2023-04-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
750259,Dormington Court - Dormington,2023-04-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-04-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-04-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-04-04T10:40:00.000+00:00,feeder,02,N Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-04-04T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-04-04T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
