Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-04-04T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-04-04T10:40:00.000+00:00,transformer,,Temperature,C,25.3
750259,Dormington Court - Dormington,2023-04-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-04-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
750259,Dormington Court - Dormington,2023-04-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-04-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
750259,Dormington Court - Dormington,2023-04-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-04-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
750259,Dormington Court - Dormington,2023-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
750259,Dormington Court - Dormington,2023-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-04-04T10:30:00.000+00:00,feeder,02,N Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-04-04T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-04-04T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-04-04T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-04-04T10:30:00.000+00:00,transformer,,Temperature,C,25.4
750259,Dormington Court - Dormington,2023-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-04-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
750259,Dormington Court - Dormington,2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
750259,Dormington Court - Dormington,2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
750259,Dormington Court - Dormington,2023-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
750259,Dormington Court - Dormington,2023-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
750259,Dormington Court - Dormington,2023-04-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-04-04T10:20:00.000+00:00,feeder,02,N Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-04-04T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-04-04T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-04-04T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-04-04T10:20:00.000+00:00,transformer,,Temperature,C,25.6
750259,Dormington Court - Dormington,2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
750259,Dormington Court - Dormington,2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
750259,Dormington Court - Dormington,2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
750259,Dormington Court - Dormington,2023-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
750259,Dormington Court - Dormington,2023-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-04-04T10:10:00.000+00:00,feeder,02,N Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-04-04T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-04-04T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-04-04T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-04-04T10:10:00.000+00:00,transformer,,Temperature,C,25.4
750259,Dormington Court - Dormington,2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
750259,Dormington Court - Dormington,2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
750259,Dormington Court - Dormington,2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
750259,Dormington Court - Dormington,2023-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
750259,Dormington Court - Dormington,2023-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-04-04T10:00:00.000+00:00,feeder,02,N Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-04-04T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-04-04T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-04-04T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-04-04T10:00:00.000+00:00,transformer,,Temperature,C,25.1
750259,Dormington Court - Dormington,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
750259,Dormington Court - Dormington,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
750259,Dormington Court - Dormington,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
750259,Dormington Court - Dormington,2023-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
750259,Dormington Court - Dormington,2023-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-04-04T09:50:00.000+00:00,feeder,02,N Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-04-04T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-04-04T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-04-04T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-04-04T09:50:00.000+00:00,transformer,,Temperature,C,24.3
750259,Dormington Court - Dormington,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
750259,Dormington Court - Dormington,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
750259,Dormington Court - Dormington,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
750259,Dormington Court - Dormington,2023-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
750259,Dormington Court - Dormington,2023-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-04-04T09:40:00.000+00:00,feeder,02,N Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-04-04T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-04-04T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-04-04T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-04-04T09:40:00.000+00:00,transformer,,Temperature,C,23.3
750259,Dormington Court - Dormington,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
750259,Dormington Court - Dormington,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
750259,Dormington Court - Dormington,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
750259,Dormington Court - Dormington,2023-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
750259,Dormington Court - Dormington,2023-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-04-04T09:30:00.000+00:00,feeder,02,N Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-04-04T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-04-04T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-04-04T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-04-04T09:30:00.000+00:00,transformer,,Temperature,C,22.0
750259,Dormington Court - Dormington,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
750259,Dormington Court - Dormington,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
750259,Dormington Court - Dormington,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
750259,Dormington Court - Dormington,2023-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-04-04T09:20:00.000+00:00,feeder,02,N Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-04-04T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-04-04T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-04-04T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-04-04T09:20:00.000+00:00,transformer,,Temperature,C,20.4
750259,Dormington Court - Dormington,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
750259,Dormington Court - Dormington,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
750259,Dormington Court - Dormington,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
750259,Dormington Court - Dormington,2023-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
750259,Dormington Court - Dormington,2023-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-04-04T09:10:00.000+00:00,feeder,02,N Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-04-04T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-04-04T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-04-04T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-04-04T09:10:00.000+00:00,transformer,,Temperature,C,18.6
750259,Dormington Court - Dormington,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
750259,Dormington Court - Dormington,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
750259,Dormington Court - Dormington,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
750259,Dormington Court - Dormington,2023-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
750259,Dormington Court - Dormington,2023-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-04-04T09:00:00.000+00:00,feeder,02,N Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-04-04T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-04-04T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-04-04T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-04-04T09:00:00.000+00:00,transformer,,Temperature,C,16.0
750259,Dormington Court - Dormington,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
750259,Dormington Court - Dormington,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
750259,Dormington Court - Dormington,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
750259,Dormington Court - Dormington,2023-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
750259,Dormington Court - Dormington,2023-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
750259,Dormington Court - Dormington,2023-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-04-04T08:50:00.000+00:00,feeder,02,N Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-04-04T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-04-04T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
750259,Dormington Court - Dormington,2023-04-04T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-04-04T08:50:00.000+00:00,transformer,,Temperature,C,12.5
750259,Dormington Court - Dormington,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
750259,Dormington Court - Dormington,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
750259,Dormington Court - Dormington,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
750259,Dormington Court - Dormington,2023-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
750259,Dormington Court - Dormington,2023-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
750259,Dormington Court - Dormington,2023-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-04-04T08:40:00.000+00:00,feeder,02,N Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-04-04T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-04-04T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
750259,Dormington Court - Dormington,2023-04-04T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-04-04T08:40:00.000+00:00,transformer,,Temperature,C,11.5
750259,Dormington Court - Dormington,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
750259,Dormington Court - Dormington,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
750259,Dormington Court - Dormington,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
750259,Dormington Court - Dormington,2023-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
750259,Dormington Court - Dormington,2023-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
750259,Dormington Court - Dormington,2023-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-04-04T08:30:00.000+00:00,feeder,02,N Current (RMS),A,50.1
750259,Dormington Court - Dormington,2023-04-04T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-04-04T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
750259,Dormington Court - Dormington,2023-04-04T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-04-04T08:30:00.000+00:00,transformer,,Temperature,C,11.3
750259,Dormington Court - Dormington,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
750259,Dormington Court - Dormington,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
750259,Dormington Court - Dormington,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
750259,Dormington Court - Dormington,2023-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
750259,Dormington Court - Dormington,2023-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
750259,Dormington Court - Dormington,2023-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-04-04T08:20:00.000+00:00,feeder,02,N Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-04-04T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-04-04T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-04-04T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-04-04T08:20:00.000+00:00,transformer,,Temperature,C,11.0
750259,Dormington Court - Dormington,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
750259,Dormington Court - Dormington,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
750259,Dormington Court - Dormington,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
750259,Dormington Court - Dormington,2023-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
750259,Dormington Court - Dormington,2023-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
750259,Dormington Court - Dormington,2023-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-04-04T08:10:00.000+00:00,feeder,02,N Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-04-04T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-04-04T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-04-04T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-04-04T08:10:00.000+00:00,transformer,,Temperature,C,10.8
750259,Dormington Court - Dormington,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
750259,Dormington Court - Dormington,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
750259,Dormington Court - Dormington,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
750259,Dormington Court - Dormington,2023-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
750259,Dormington Court - Dormington,2023-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
750259,Dormington Court - Dormington,2023-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-04-04T08:00:00.000+00:00,feeder,02,N Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-04-04T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-04-04T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
750259,Dormington Court - Dormington,2023-04-04T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-04-04T08:00:00.000+00:00,transformer,,Temperature,C,10.6
750259,Dormington Court - Dormington,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
750259,Dormington Court - Dormington,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
750259,Dormington Court - Dormington,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
750259,Dormington Court - Dormington,2023-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
750259,Dormington Court - Dormington,2023-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-04-04T07:50:00.000+00:00,feeder,02,N Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-04-04T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-04-04T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
750259,Dormington Court - Dormington,2023-04-04T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-04-04T07:50:00.000+00:00,transformer,,Temperature,C,10.4
750259,Dormington Court - Dormington,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
750259,Dormington Court - Dormington,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
750259,Dormington Court - Dormington,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
750259,Dormington Court - Dormington,2023-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
750259,Dormington Court - Dormington,2023-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
750259,Dormington Court - Dormington,2023-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-04-04T07:40:00.000+00:00,feeder,02,N Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-04-04T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-04-04T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-04-04T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-04-04T07:40:00.000+00:00,transformer,,Temperature,C,10.3
750259,Dormington Court - Dormington,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
750259,Dormington Court - Dormington,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
750259,Dormington Court - Dormington,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
750259,Dormington Court - Dormington,2023-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
750259,Dormington Court - Dormington,2023-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-04-04T07:30:00.000+00:00,feeder,02,N Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-04-04T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-04-04T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
750259,Dormington Court - Dormington,2023-04-04T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-04-04T07:30:00.000+00:00,transformer,,Temperature,C,10.2
750259,Dormington Court - Dormington,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
750259,Dormington Court - Dormington,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
750259,Dormington Court - Dormington,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
750259,Dormington Court - Dormington,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
750259,Dormington Court - Dormington,2023-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
750259,Dormington Court - Dormington,2023-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
750259,Dormington Court - Dormington,2023-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-04-04T07:20:00.000+00:00,feeder,02,N Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-04-04T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-04-04T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
750259,Dormington Court - Dormington,2023-04-04T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-04-04T07:20:00.000+00:00,transformer,,Temperature,C,10.0
750259,Dormington Court - Dormington,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
750259,Dormington Court - Dormington,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
750259,Dormington Court - Dormington,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
750259,Dormington Court - Dormington,2023-04-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
750259,Dormington Court - Dormington,2023-04-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-04-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
750259,Dormington Court - Dormington,2023-04-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-04-04T07:10:00.000+00:00,feeder,02,N Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-04-04T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-04-04T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-04-04T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-04-04T07:10:00.000+00:00,transformer,,Temperature,C,9.9
750259,Dormington Court - Dormington,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
750259,Dormington Court - Dormington,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
750259,Dormington Court - Dormington,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
750259,Dormington Court - Dormington,2023-04-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
750259,Dormington Court - Dormington,2023-04-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-04-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
750259,Dormington Court - Dormington,2023-04-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-04-04T07:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-04-04T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-04-04T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
750259,Dormington Court - Dormington,2023-04-04T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-04-04T07:00:00.000+00:00,transformer,,Temperature,C,9.9
750259,Dormington Court - Dormington,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
750259,Dormington Court - Dormington,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
750259,Dormington Court - Dormington,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
750259,Dormington Court - Dormington,2023-04-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
750259,Dormington Court - Dormington,2023-04-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-04-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
750259,Dormington Court - Dormington,2023-04-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-04-04T06:50:00.000+00:00,feeder,02,N Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-04-04T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-04-04T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
750259,Dormington Court - Dormington,2023-04-04T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-04-04T06:50:00.000+00:00,transformer,,Temperature,C,9.8
750259,Dormington Court - Dormington,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
750259,Dormington Court - Dormington,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
750259,Dormington Court - Dormington,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
750259,Dormington Court - Dormington,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
750259,Dormington Court - Dormington,2023-04-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
750259,Dormington Court - Dormington,2023-04-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-04-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
750259,Dormington Court - Dormington,2023-04-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-04-04T06:40:00.000+00:00,feeder,02,N Current (RMS),A,23.1
750259,Dormington Court - Dormington,2023-04-04T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-04-04T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-04-04T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-04-04T06:40:00.000+00:00,transformer,,Temperature,C,9.7
750259,Dormington Court - Dormington,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
750259,Dormington Court - Dormington,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
750259,Dormington Court - Dormington,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
750259,Dormington Court - Dormington,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
750259,Dormington Court - Dormington,2023-04-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-04-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-04-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-04-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-04-04T06:30:00.000+00:00,feeder,02,N Current (RMS),A,14.6
750259,Dormington Court - Dormington,2023-04-04T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-04-04T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-04-04T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-04-04T06:30:00.000+00:00,transformer,,Temperature,C,9.7
750259,Dormington Court - Dormington,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
750259,Dormington Court - Dormington,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
750259,Dormington Court - Dormington,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
750259,Dormington Court - Dormington,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
750259,Dormington Court - Dormington,2023-04-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-04-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-04-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-04-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-04-04T06:20:00.000+00:00,feeder,02,N Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-04-04T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-04-04T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-04-04T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-04-04T06:20:00.000+00:00,transformer,,Temperature,C,9.7
750259,Dormington Court - Dormington,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
750259,Dormington Court - Dormington,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
750259,Dormington Court - Dormington,2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
750259,Dormington Court - Dormington,2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
750259,Dormington Court - Dormington,2023-04-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
750259,Dormington Court - Dormington,2023-04-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-04-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-04-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-04-04T06:10:00.000+00:00,feeder,02,N Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-04-04T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-04-04T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-04-04T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-04-04T06:10:00.000+00:00,transformer,,Temperature,C,9.8
750259,Dormington Court - Dormington,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
750259,Dormington Court - Dormington,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
750259,Dormington Court - Dormington,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
750259,Dormington Court - Dormington,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
750259,Dormington Court - Dormington,2023-04-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
750259,Dormington Court - Dormington,2023-04-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-04-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
750259,Dormington Court - Dormington,2023-04-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
750259,Dormington Court - Dormington,2023-04-04T06:00:00.000+00:00,feeder,02,N Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-04-04T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-04-04T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
750259,Dormington Court - Dormington,2023-04-04T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-04-04T06:00:00.000+00:00,transformer,,Temperature,C,9.7
750259,Dormington Court - Dormington,2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
750259,Dormington Court - Dormington,2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
750259,Dormington Court - Dormington,2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
750259,Dormington Court - Dormington,2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
750259,Dormington Court - Dormington,2023-04-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
750259,Dormington Court - Dormington,2023-04-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-04-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
750259,Dormington Court - Dormington,2023-04-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
750259,Dormington Court - Dormington,2023-04-04T05:50:00.000+00:00,feeder,02,N Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-04-04T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-04-04T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-04-04T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-04-04T05:50:00.000+00:00,transformer,,Temperature,C,9.8
750259,Dormington Court - Dormington,2023-04-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
750259,Dormington Court - Dormington,2023-04-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
750259,Dormington Court - Dormington,2023-04-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-04-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
750259,Dormington Court - Dormington,2023-04-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-04-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
750259,Dormington Court - Dormington,2023-04-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
750259,Dormington Court - Dormington,2023-04-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-04-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
750259,Dormington Court - Dormington,2023-04-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-04-04T05:40:00.000+00:00,feeder,02,N Current (RMS),A,16.1
750259,Dormington Court - Dormington,2023-04-04T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-04-04T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-04-04T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-04-04T05:40:00.000+00:00,transformer,,Temperature,C,9.8
750259,Dormington Court - Dormington,2023-04-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
750259,Dormington Court - Dormington,2023-04-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
750259,Dormington Court - Dormington,2023-04-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-04-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
750259,Dormington Court - Dormington,2023-04-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-04-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
750259,Dormington Court - Dormington,2023-04-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-04-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-04-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
750259,Dormington Court - Dormington,2023-04-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
750259,Dormington Court - Dormington,2023-04-04T05:30:00.000+00:00,feeder,02,N Current (RMS),A,12.7
750259,Dormington Court - Dormington,2023-04-04T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-04-04T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-04-04T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-04-04T05:30:00.000+00:00,transformer,,Temperature,C,10.0
750259,Dormington Court - Dormington,2023-04-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
750259,Dormington Court - Dormington,2023-04-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
750259,Dormington Court - Dormington,2023-04-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-04-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
750259,Dormington Court - Dormington,2023-04-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-04-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
750259,Dormington Court - Dormington,2023-04-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-04-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-04-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-04-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-04-04T05:20:00.000+00:00,feeder,02,N Current (RMS),A,15.1
750259,Dormington Court - Dormington,2023-04-04T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
