Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-04-04T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-04-04T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-04-04T05:20:00.000+00:00,transformer,,Temperature,C,10.0
750259,Dormington Court - Dormington,2023-04-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
750259,Dormington Court - Dormington,2023-04-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
750259,Dormington Court - Dormington,2023-04-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
750259,Dormington Court - Dormington,2023-04-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
750259,Dormington Court - Dormington,2023-04-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-04-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
750259,Dormington Court - Dormington,2023-04-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-04-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-04-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-04-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-04-04T05:10:00.000+00:00,feeder,02,N Current (RMS),A,13.0
750259,Dormington Court - Dormington,2023-04-04T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-04-04T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-04-04T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-04-04T05:10:00.000+00:00,transformer,,Temperature,C,9.9
750259,Dormington Court - Dormington,2023-04-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
750259,Dormington Court - Dormington,2023-04-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
750259,Dormington Court - Dormington,2023-04-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
750259,Dormington Court - Dormington,2023-04-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
750259,Dormington Court - Dormington,2023-04-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-04-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
750259,Dormington Court - Dormington,2023-04-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-04-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-04-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-04-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-04-04T05:00:00.000+00:00,feeder,02,N Current (RMS),A,15.1
750259,Dormington Court - Dormington,2023-04-04T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-04-04T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-04-04T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-04-04T05:00:00.000+00:00,transformer,,Temperature,C,10.2
750259,Dormington Court - Dormington,2023-04-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
750259,Dormington Court - Dormington,2023-04-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
750259,Dormington Court - Dormington,2023-04-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-04-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
750259,Dormington Court - Dormington,2023-04-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-04-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
750259,Dormington Court - Dormington,2023-04-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-04-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-04-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-04-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-04-04T04:50:00.000+00:00,feeder,02,N Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-04-04T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-04-04T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-04-04T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-04-04T04:50:00.000+00:00,transformer,,Temperature,C,10.1
750259,Dormington Court - Dormington,2023-04-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
750259,Dormington Court - Dormington,2023-04-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
750259,Dormington Court - Dormington,2023-04-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-04-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
750259,Dormington Court - Dormington,2023-04-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
750259,Dormington Court - Dormington,2023-04-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
750259,Dormington Court - Dormington,2023-04-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
750259,Dormington Court - Dormington,2023-04-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-04-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-04-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-04-04T04:40:00.000+00:00,feeder,02,N Current (RMS),A,12.3
750259,Dormington Court - Dormington,2023-04-04T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-04-04T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-04-04T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-04-04T04:40:00.000+00:00,transformer,,Temperature,C,10.2
750259,Dormington Court - Dormington,2023-04-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
750259,Dormington Court - Dormington,2023-04-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
750259,Dormington Court - Dormington,2023-04-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
750259,Dormington Court - Dormington,2023-04-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
750259,Dormington Court - Dormington,2023-04-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
750259,Dormington Court - Dormington,2023-04-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
750259,Dormington Court - Dormington,2023-04-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-04-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-04-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-04-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-04-04T04:30:00.000+00:00,feeder,02,N Current (RMS),A,18.2
750259,Dormington Court - Dormington,2023-04-04T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-04-04T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-04-04T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-04-04T04:30:00.000+00:00,transformer,,Temperature,C,10.4
750259,Dormington Court - Dormington,2023-04-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
750259,Dormington Court - Dormington,2023-04-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
750259,Dormington Court - Dormington,2023-04-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
750259,Dormington Court - Dormington,2023-04-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
750259,Dormington Court - Dormington,2023-04-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
750259,Dormington Court - Dormington,2023-04-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
750259,Dormington Court - Dormington,2023-04-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-04-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-04-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-04-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-04-04T04:20:00.000+00:00,feeder,02,N Current (RMS),A,20.9
750259,Dormington Court - Dormington,2023-04-04T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-04-04T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-04-04T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-04-04T04:20:00.000+00:00,transformer,,Temperature,C,10.3
750259,Dormington Court - Dormington,2023-04-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
750259,Dormington Court - Dormington,2023-04-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
750259,Dormington Court - Dormington,2023-04-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-04-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
750259,Dormington Court - Dormington,2023-04-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
750259,Dormington Court - Dormington,2023-04-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
750259,Dormington Court - Dormington,2023-04-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
750259,Dormington Court - Dormington,2023-04-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-04-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
750259,Dormington Court - Dormington,2023-04-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
750259,Dormington Court - Dormington,2023-04-04T04:10:00.000+00:00,feeder,02,N Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-04-04T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-04-04T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-04-04T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-04-04T04:10:00.000+00:00,transformer,,Temperature,C,10.6
750259,Dormington Court - Dormington,2023-04-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
750259,Dormington Court - Dormington,2023-04-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
750259,Dormington Court - Dormington,2023-04-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
750259,Dormington Court - Dormington,2023-04-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
750259,Dormington Court - Dormington,2023-04-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
750259,Dormington Court - Dormington,2023-04-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
750259,Dormington Court - Dormington,2023-04-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
750259,Dormington Court - Dormington,2023-04-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-04-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-04-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-04-04T04:00:00.000+00:00,feeder,02,N Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-04-04T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-04-04T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-04-04T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-04-04T04:00:00.000+00:00,transformer,,Temperature,C,10.8
750259,Dormington Court - Dormington,2023-04-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
750259,Dormington Court - Dormington,2023-04-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
750259,Dormington Court - Dormington,2023-04-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
750259,Dormington Court - Dormington,2023-04-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
750259,Dormington Court - Dormington,2023-04-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
750259,Dormington Court - Dormington,2023-04-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
750259,Dormington Court - Dormington,2023-04-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
750259,Dormington Court - Dormington,2023-04-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-04-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-04-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-04-04T03:50:00.000+00:00,feeder,02,N Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-04-04T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-04-04T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-04-04T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-04-04T03:50:00.000+00:00,transformer,,Temperature,C,11.0
750259,Dormington Court - Dormington,2023-04-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
750259,Dormington Court - Dormington,2023-04-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
750259,Dormington Court - Dormington,2023-04-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
750259,Dormington Court - Dormington,2023-04-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
750259,Dormington Court - Dormington,2023-04-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
750259,Dormington Court - Dormington,2023-04-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
750259,Dormington Court - Dormington,2023-04-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
750259,Dormington Court - Dormington,2023-04-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-04-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-04-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-04-04T03:40:00.000+00:00,feeder,02,N Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-04-04T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-04-04T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-04-04T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-04-04T03:40:00.000+00:00,transformer,,Temperature,C,11.2
750259,Dormington Court - Dormington,2023-04-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
750259,Dormington Court - Dormington,2023-04-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
750259,Dormington Court - Dormington,2023-04-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
750259,Dormington Court - Dormington,2023-04-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
750259,Dormington Court - Dormington,2023-04-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
750259,Dormington Court - Dormington,2023-04-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
750259,Dormington Court - Dormington,2023-04-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
750259,Dormington Court - Dormington,2023-04-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-04-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-04-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-04-04T03:30:00.000+00:00,feeder,02,N Current (RMS),A,11.6
750259,Dormington Court - Dormington,2023-04-04T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-04-04T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-04-04T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-04-04T03:30:00.000+00:00,transformer,,Temperature,C,11.5
750259,Dormington Court - Dormington,2023-04-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
750259,Dormington Court - Dormington,2023-04-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
750259,Dormington Court - Dormington,2023-04-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
750259,Dormington Court - Dormington,2023-04-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
750259,Dormington Court - Dormington,2023-04-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
750259,Dormington Court - Dormington,2023-04-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
750259,Dormington Court - Dormington,2023-04-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-04-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-04-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-04-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-04-04T03:20:00.000+00:00,feeder,02,N Current (RMS),A,13.5
750259,Dormington Court - Dormington,2023-04-04T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-04-04T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-04-04T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-04-04T03:20:00.000+00:00,transformer,,Temperature,C,11.6
750259,Dormington Court - Dormington,2023-04-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
750259,Dormington Court - Dormington,2023-04-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
750259,Dormington Court - Dormington,2023-04-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
750259,Dormington Court - Dormington,2023-04-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
750259,Dormington Court - Dormington,2023-04-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
750259,Dormington Court - Dormington,2023-04-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
750259,Dormington Court - Dormington,2023-04-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-04-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-04-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-04-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-04-04T03:10:00.000+00:00,feeder,02,N Current (RMS),A,11.7
750259,Dormington Court - Dormington,2023-04-04T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-04-04T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-04-04T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-04-04T03:10:00.000+00:00,transformer,,Temperature,C,11.7
750259,Dormington Court - Dormington,2023-04-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
750259,Dormington Court - Dormington,2023-04-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
750259,Dormington Court - Dormington,2023-04-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
750259,Dormington Court - Dormington,2023-04-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
750259,Dormington Court - Dormington,2023-04-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
750259,Dormington Court - Dormington,2023-04-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
750259,Dormington Court - Dormington,2023-04-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-04-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-04-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
750259,Dormington Court - Dormington,2023-04-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
750259,Dormington Court - Dormington,2023-04-04T03:00:00.000+00:00,feeder,02,N Current (RMS),A,12.2
750259,Dormington Court - Dormington,2023-04-04T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-04-04T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-04-04T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-04-04T03:00:00.000+00:00,transformer,,Temperature,C,11.7
750259,Dormington Court - Dormington,2023-04-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
750259,Dormington Court - Dormington,2023-04-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
750259,Dormington Court - Dormington,2023-04-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
750259,Dormington Court - Dormington,2023-04-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
750259,Dormington Court - Dormington,2023-04-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
750259,Dormington Court - Dormington,2023-04-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
750259,Dormington Court - Dormington,2023-04-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-04-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-04-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-04-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-04-04T02:50:00.000+00:00,feeder,02,N Current (RMS),A,15.1
750259,Dormington Court - Dormington,2023-04-04T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-04-04T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-04-04T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-04-04T02:50:00.000+00:00,transformer,,Temperature,C,11.9
750259,Dormington Court - Dormington,2023-04-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
750259,Dormington Court - Dormington,2023-04-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
750259,Dormington Court - Dormington,2023-04-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
750259,Dormington Court - Dormington,2023-04-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
750259,Dormington Court - Dormington,2023-04-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
750259,Dormington Court - Dormington,2023-04-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
750259,Dormington Court - Dormington,2023-04-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-04-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-04-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-04-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-04-04T02:40:00.000+00:00,feeder,02,N Current (RMS),A,10.4
750259,Dormington Court - Dormington,2023-04-04T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-04-04T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-04-04T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-04-04T02:40:00.000+00:00,transformer,,Temperature,C,11.9
750259,Dormington Court - Dormington,2023-04-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
750259,Dormington Court - Dormington,2023-04-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
750259,Dormington Court - Dormington,2023-04-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
750259,Dormington Court - Dormington,2023-04-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
750259,Dormington Court - Dormington,2023-04-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-04-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
750259,Dormington Court - Dormington,2023-04-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-04-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-04-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-04-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-04-04T02:30:00.000+00:00,feeder,02,N Current (RMS),A,13.9
750259,Dormington Court - Dormington,2023-04-04T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-04-04T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-04-04T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-04-04T02:30:00.000+00:00,transformer,,Temperature,C,11.8
750259,Dormington Court - Dormington,2023-04-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
750259,Dormington Court - Dormington,2023-04-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
750259,Dormington Court - Dormington,2023-04-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
750259,Dormington Court - Dormington,2023-04-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
750259,Dormington Court - Dormington,2023-04-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-04-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
750259,Dormington Court - Dormington,2023-04-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-04-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-04-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-04-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-04-04T02:20:00.000+00:00,feeder,02,N Current (RMS),A,15.3
750259,Dormington Court - Dormington,2023-04-04T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-04-04T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-04-04T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-04-04T02:20:00.000+00:00,transformer,,Temperature,C,12.2
750259,Dormington Court - Dormington,2023-04-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
750259,Dormington Court - Dormington,2023-04-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
750259,Dormington Court - Dormington,2023-04-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
750259,Dormington Court - Dormington,2023-04-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
750259,Dormington Court - Dormington,2023-04-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-04-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
750259,Dormington Court - Dormington,2023-04-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-04-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-04-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-04-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-04-04T02:10:00.000+00:00,feeder,02,N Current (RMS),A,11.1
750259,Dormington Court - Dormington,2023-04-04T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-04-04T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-04-04T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-04-04T02:10:00.000+00:00,transformer,,Temperature,C,12.5
750259,Dormington Court - Dormington,2023-04-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
750259,Dormington Court - Dormington,2023-04-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
750259,Dormington Court - Dormington,2023-04-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
750259,Dormington Court - Dormington,2023-04-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
750259,Dormington Court - Dormington,2023-04-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
750259,Dormington Court - Dormington,2023-04-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
750259,Dormington Court - Dormington,2023-04-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-04-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-04-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-04-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-04-04T02:00:00.000+00:00,feeder,02,N Current (RMS),A,11.7
750259,Dormington Court - Dormington,2023-04-04T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-04-04T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-04-04T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-04-04T02:00:00.000+00:00,transformer,,Temperature,C,12.6
750259,Dormington Court - Dormington,2023-04-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
750259,Dormington Court - Dormington,2023-04-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
750259,Dormington Court - Dormington,2023-04-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-04-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
750259,Dormington Court - Dormington,2023-04-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-04-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
750259,Dormington Court - Dormington,2023-04-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-04-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-04-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-04-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-04-04T01:50:00.000+00:00,feeder,02,N Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-04-04T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-04-04T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-04-04T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-04-04T01:50:00.000+00:00,transformer,,Temperature,C,12.4
750259,Dormington Court - Dormington,2023-04-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
750259,Dormington Court - Dormington,2023-04-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
750259,Dormington Court - Dormington,2023-04-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
750259,Dormington Court - Dormington,2023-04-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
750259,Dormington Court - Dormington,2023-04-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-04-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
750259,Dormington Court - Dormington,2023-04-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
750259,Dormington Court - Dormington,2023-04-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-04-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
750259,Dormington Court - Dormington,2023-04-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-04-04T01:40:00.000+00:00,feeder,02,N Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-04-04T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-04-04T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-04-04T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-04-04T01:40:00.000+00:00,transformer,,Temperature,C,12.7
750259,Dormington Court - Dormington,2023-04-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
750259,Dormington Court - Dormington,2023-04-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
750259,Dormington Court - Dormington,2023-04-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
750259,Dormington Court - Dormington,2023-04-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
750259,Dormington Court - Dormington,2023-04-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
750259,Dormington Court - Dormington,2023-04-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
750259,Dormington Court - Dormington,2023-04-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
750259,Dormington Court - Dormington,2023-04-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-04-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-04-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-04-04T01:30:00.000+00:00,feeder,02,N Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-04-04T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-04-04T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-04-04T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-04-04T01:30:00.000+00:00,transformer,,Temperature,C,13.0
750259,Dormington Court - Dormington,2023-04-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
750259,Dormington Court - Dormington,2023-04-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
750259,Dormington Court - Dormington,2023-04-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-04-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
750259,Dormington Court - Dormington,2023-04-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-04-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
750259,Dormington Court - Dormington,2023-04-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
750259,Dormington Court - Dormington,2023-04-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-04-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-04-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-04-04T01:20:00.000+00:00,feeder,02,N Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-04-04T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-04-04T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-04-04T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-04-04T01:20:00.000+00:00,transformer,,Temperature,C,13.1
750259,Dormington Court - Dormington,2023-04-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
750259,Dormington Court - Dormington,2023-04-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
750259,Dormington Court - Dormington,2023-04-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-04-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
750259,Dormington Court - Dormington,2023-04-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-04-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
750259,Dormington Court - Dormington,2023-04-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
750259,Dormington Court - Dormington,2023-04-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-04-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
750259,Dormington Court - Dormington,2023-04-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-04-04T01:10:00.000+00:00,feeder,02,N Current (RMS),A,14.4
750259,Dormington Court - Dormington,2023-04-04T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-04-04T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-04-04T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-04-04T01:10:00.000+00:00,transformer,,Temperature,C,13.3
750259,Dormington Court - Dormington,2023-04-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
750259,Dormington Court - Dormington,2023-04-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
750259,Dormington Court - Dormington,2023-04-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
750259,Dormington Court - Dormington,2023-04-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
750259,Dormington Court - Dormington,2023-04-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
750259,Dormington Court - Dormington,2023-04-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
750259,Dormington Court - Dormington,2023-04-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-04-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-04-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-04-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
750259,Dormington Court - Dormington,2023-04-04T01:00:00.000+00:00,feeder,02,N Current (RMS),A,14.3
750259,Dormington Court - Dormington,2023-04-04T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-04-04T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-04-04T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-04-04T01:00:00.000+00:00,transformer,,Temperature,C,13.6
750259,Dormington Court - Dormington,2023-04-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
750259,Dormington Court - Dormington,2023-04-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
750259,Dormington Court - Dormington,2023-04-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
750259,Dormington Court - Dormington,2023-04-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
750259,Dormington Court - Dormington,2023-04-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
750259,Dormington Court - Dormington,2023-04-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
750259,Dormington Court - Dormington,2023-04-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-04-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-04-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-04-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-04-04T00:50:00.000+00:00,feeder,02,N Current (RMS),A,14.7
750259,Dormington Court - Dormington,2023-04-04T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-04-04T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-04-04T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-04-04T00:50:00.000+00:00,transformer,,Temperature,C,13.8
750259,Dormington Court - Dormington,2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
750259,Dormington Court - Dormington,2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
750259,Dormington Court - Dormington,2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
750259,Dormington Court - Dormington,2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
750259,Dormington Court - Dormington,2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
750259,Dormington Court - Dormington,2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
750259,Dormington Court - Dormington,2023-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-04-04T00:40:00.000+00:00,feeder,02,N Current (RMS),A,14.2
750259,Dormington Court - Dormington,2023-04-04T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-04-04T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-04-04T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-04-04T00:40:00.000+00:00,transformer,,Temperature,C,14.0
750259,Dormington Court - Dormington,2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
750259,Dormington Court - Dormington,2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
750259,Dormington Court - Dormington,2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
750259,Dormington Court - Dormington,2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
750259,Dormington Court - Dormington,2023-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-04-04T00:30:00.000+00:00,feeder,02,N Current (RMS),A,10.5
750259,Dormington Court - Dormington,2023-04-04T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-04-04T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-04-04T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-04-04T00:30:00.000+00:00,transformer,,Temperature,C,14.0
750259,Dormington Court - Dormington,2023-04-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
750259,Dormington Court - Dormington,2023-04-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
750259,Dormington Court - Dormington,2023-04-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
750259,Dormington Court - Dormington,2023-04-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
750259,Dormington Court - Dormington,2023-04-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
750259,Dormington Court - Dormington,2023-04-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
750259,Dormington Court - Dormington,2023-04-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-04-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-04-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-04-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-04-04T00:20:00.000+00:00,feeder,02,N Current (RMS),A,12.9
750259,Dormington Court - Dormington,2023-04-04T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-04-04T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-04-04T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-04-04T00:20:00.000+00:00,transformer,,Temperature,C,14.0
750259,Dormington Court - Dormington,2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
750259,Dormington Court - Dormington,2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
750259,Dormington Court - Dormington,2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
750259,Dormington Court - Dormington,2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
750259,Dormington Court - Dormington,2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
750259,Dormington Court - Dormington,2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
750259,Dormington Court - Dormington,2023-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-04-04T00:10:00.000+00:00,feeder,02,N Current (RMS),A,14.3
750259,Dormington Court - Dormington,2023-04-04T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-04-04T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-04-04T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-04-04T00:10:00.000+00:00,transformer,,Temperature,C,14.2
750259,Dormington Court - Dormington,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
750259,Dormington Court - Dormington,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
750259,Dormington Court - Dormington,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
750259,Dormington Court - Dormington,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
750259,Dormington Court - Dormington,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
750259,Dormington Court - Dormington,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
750259,Dormington Court - Dormington,2023-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-04-04T00:00:00.000+00:00,feeder,02,N Current (RMS),A,12.0
750259,Dormington Court - Dormington,2023-04-04T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-04-04T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-04-04T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-04-04T00:00:00.000+00:00,transformer,,Temperature,C,14.2
750259,Dormington Court - Dormington,2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
750259,Dormington Court - Dormington,2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
750259,Dormington Court - Dormington,2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
750259,Dormington Court - Dormington,2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
750259,Dormington Court - Dormington,2023-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
